ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 00:00,2,0.000,ALERT,212.83,299.07,59.985,1566619204,"201051344000579","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1435593.7,1435593.7,13496,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619206,785018.00
08/24/2019 00:00,2,0.000,ALERT,213.51,298.17,59.985,1566619204,"201051344001025","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1421674.3,1421674.3,13482,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619208,785019.00
08/24/2019 00:00,2,0.000,ALERT,213.74,298.77,59.996,1566619204,"201051344001093","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1402643.5,1402643.5,13527,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619209,785020.00
08/24/2019 00:00,2,0.000,ALERT,212.83,298.47,59.996,1566619204,"201051344000458","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1415644.2,1415644.2,13485,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566619211,785021.00
08/24/2019 00:00,2,0.000,ALERT,213.51,299.07,59.990,1566619204,"201051344000890","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1418003.2,1418003.2,13497,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619213,785022.00
08/24/2019 00:00,2,0.000,ALERT,212.83,298.47,60.001,1566619204,"201051344000988","174011545737251",0.00,12.70,0,293.66,299.37,0.0,0.0,0.000,1068343.1,1068343.1,13479,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619215,785023.00
08/24/2019 00:00,2,0.000,ALERT,213.96,299.67,60.006,1566619204,"201051344000582","174011545737251",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,1394703.6,1394703.6,13483,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619217,785024.00
08/24/2019 00:00,2,0.000,ALERT,212.83,299.07,60.001,1566619204,"201051344000868","174011545737251",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1402959.7,1402959.7,13484,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619219,785025.00
08/24/2019 00:00,2,0.000,ALERT,213.29,299.07,60.028,1566619204,"201051344000576","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1418305.5,1418305.5,13515,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619221,785026.00
08/24/2019 00:00,2,0.000,ALERT,213.06,298.47,60.001,1566619204,"201051344001158","174011545737251",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,1395863.6,1395863.6,13479,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566619223,785027.00
08/24/2019 00:00,2,0.000,ALERT,213.74,298.17,60.006,1566619204,"201051344000917","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1412198.5,1412198.5,13528,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566619225,785028.00
08/24/2019 00:00,2,0.000,ALERT,213.74,298.47,60.006,1566619204,"201051344000417","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1110062.7,1110062.7,13524,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619227,785029.00
08/24/2019 00:00,2,0.000,ALERT,213.96,299.07,60.001,1566619204,"201051344000685","174011545737251",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1417845.3,1417845.3,13500,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566619228,785030.00
08/24/2019 00:00,2,0.000,ALERT,213.74,298.47,60.006,1566619204,"201051344000651","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1412918.4,1412918.4,13487,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619230,785031.00
08/24/2019 00:00,2,0.000,ALERT,212.61,299.37,59.980,1566619204,"201051344000594","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1422114.2,1422114.2,13492,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619232,785032.00
08/24/2019 00:00,2,0.000,ALERT,212.83,298.77,60.006,1566619204,"201051344000469","174011545737251",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,1402737.2,1402737.2,13508,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619234,785033.00
08/24/2019 00:00,2,0.000,ALERT,213.74,299.07,60.054,1566619204,"201051344000585","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1429544.1,1429544.1,13477,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566619236,785034.00
08/24/2019 00:00,2,0.000,ALERT,213.51,298.77,60.006,1566619204,"201051344000853","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1425337.8,1425337.8,13495,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619237,785035.00
08/24/2019 00:00,2,0.000,ALERT,213.96,299.07,60.006,1566619204,"201051344001145","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1427025.4,1427025.4,13520,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619239,785036.00
08/24/2019 00:00,2,0.000,ALERT,213.74,299.07,59.985,1566619204,"201051344000438","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1420582.1,1420582.1,13492,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566619241,785037.00
08/24/2019 00:00,2,0.000,ALERT,213.29,299.07,60.012,1566619204,"201051344001135","174011545737251",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1408684.4,1408684.4,13470,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619243,785038.00
08/24/2019 00:00,2,0.000,ALERT,212.83,298.77,60.006,1566619204,"201051344000983","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1423727.0,1423727.0,13485,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619245,785039.00
08/24/2019 00:00,2,0.000,ALERT,213.74,298.47,59.985,1566619204,"201051344001203","174011545737251",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,1416974.5,1416974.5,13503,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619247,785040.00
08/24/2019 00:00,2,0.000,ALERT,213.51,299.07,60.012,1566619204,"201051344001230","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1410719.2,1410719.2,13541,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566619249,785041.00
08/24/2019 00:00,2,0.000,ALERT,213.29,298.77,60.012,1566619204,"201051344000646","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1404912.1,1404912.1,13503,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619251,785042.00
08/24/2019 00:00,2,0.000,ALERT,213.06,298.47,60.017,1566619204,"201051344000867","174011545737251",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1400738.9,1400738.9,13512,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566619252,785043.00
08/24/2019 00:00,2,0.000,ALERT,213.51,298.17,59.990,1566619204,"201051344000633","174011545737251",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,1397131.8,1397131.8,13523,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619254,785044.00
08/24/2019 00:00,2,0.000,ALERT,213.29,298.77,60.012,1566619204,"201051344000955","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1425735.6,1425735.6,13502,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619256,785045.00
08/24/2019 00:00,2,0.000,ALERT,212.83,297.57,60.012,1566619204,"201051344000648","174011545737251",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1410294.0,1410294.0,13487,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619258,785046.00
08/24/2019 00:00,2,0.000,ALERT,213.29,298.47,60.006,1566619204,"201051344000645","174011545737251",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1416348.6,1416348.6,13492,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566619260,785047.00
08/24/2019 00:00,2,0.000,ALERT,212.83,299.07,60.012,1566619204,"201051344000569","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1434015.0,1434015.0,13481,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566619262,785048.00
08/24/2019 00:00,2,0.000,ALERT,213.06,298.17,60.043,1566619204,"179051228000119","174011545737251",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,219452.0,219452.0,13603,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566619263,785049.00
08/24/2019 00:15,2,0.000,ALERT,212.83,299.97,60.006,1566620104,"201051344000579","174011545737251",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1435593.7,1435593.7,13498,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620106,785050.00
08/24/2019 00:15,2,0.000,ALERT,213.51,298.77,59.996,1566620104,"201051344001025","174011545737251",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,1421674.3,1421674.3,13484,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620108,785051.00
08/24/2019 00:15,2,0.000,ALERT,213.51,299.37,59.969,1566620104,"201051344001093","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1402643.5,1402643.5,13529,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620110,785052.00
08/24/2019 00:15,2,0.000,ALERT,213.06,299.67,59.996,1566620104,"201051344000458","174011545737251",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,1415644.2,1415644.2,13487,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620112,785053.00
08/24/2019 00:15,2,0.000,ALERT,213.51,299.67,60.001,1566620104,"201051344000890","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1418003.2,1418003.2,13499,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566620113,785054.00
08/24/2019 00:15,2,0.000,ALERT,212.83,299.37,60.022,1566620104,"201051344000988","174011545737251",0.00,12.70,0,294.26,300.57,0.0,0.0,0.000,1068343.1,1068343.1,13481,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620115,785055.00
08/24/2019 00:15,2,0.000,ALERT,213.96,300.27,59.990,1566620104,"201051344000582","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1394703.6,1394703.6,13485,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620117,785056.00
08/24/2019 00:15,2,0.000,ALERT,213.06,299.97,59.996,1566620104,"201051344000868","174011545737251",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,1402959.7,1402959.7,13486,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566620119,785057.00
08/24/2019 00:15,2,0.000,ALERT,213.51,299.97,60.001,1566620104,"201051344000576","174011545737251",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1418305.5,1418305.5,13517,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566620121,785058.00
08/24/2019 00:15,2,0.000,ALERT,213.06,299.37,60.001,1566620104,"201051344001158","174011545737251",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,1395863.6,1395863.6,13481,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620122,785059.00
08/24/2019 00:15,2,0.000,ALERT,213.74,298.77,59.990,1566620104,"201051344000917","174011545737251",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,1412198.5,1412198.5,13530,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620124,785060.00
08/24/2019 00:15,2,0.000,ALERT,213.74,298.77,60.001,1566620104,"201051344000417","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1110062.7,1110062.7,13526,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620126,785061.00
08/24/2019 00:15,2,0.000,ALERT,213.74,299.37,59.996,1566620104,"201051344000685","174011545737251",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,1417845.3,1417845.3,13502,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620128,785062.00
08/24/2019 00:15,2,0.000,ALERT,213.74,298.77,60.001,1566620104,"201051344000651","174011545737251",0.00,11.30,0,296.66,299.97,0.0,0.0,0.000,1412918.4,1412918.4,13489,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566620130,785063.00
08/24/2019 00:15,2,0.000,ALERT,212.83,299.97,60.001,1566620104,"201051344000594","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1422114.2,1422114.2,13494,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620132,785064.00
08/24/2019 00:15,2,0.000,ALERT,213.06,299.37,60.001,1566620104,"201051344000469","174011545737251",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,1402737.2,1402737.2,13510,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620134,785065.00
08/24/2019 00:15,2,0.000,ALERT,213.74,299.37,59.969,1566620104,"201051344000585","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1429544.1,1429544.1,13479,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620136,785066.00
08/24/2019 00:15,2,0.000,ALERT,213.51,299.67,60.001,1566620104,"201051344000853","174011545737251",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1425337.8,1425337.8,13497,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620137,785067.00
08/24/2019 00:15,2,0.000,ALERT,213.74,299.67,60.012,1566620104,"201051344001145","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1427025.4,1427025.4,13522,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566620139,785068.00
08/24/2019 00:15,2,0.000,ALERT,213.51,299.37,60.001,1566620104,"201051344000438","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1420582.1,1420582.1,13494,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620141,785069.00
08/24/2019 00:15,2,0.000,ALERT,213.06,299.37,60.001,1566620104,"201051344001135","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1408684.4,1408684.4,13472,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620143,785070.00
08/24/2019 00:15,2,0.000,ALERT,212.83,299.67,60.006,1566620104,"201051344000983","174011545737251",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,1423727.0,1423727.0,13487,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620145,785071.00
08/24/2019 00:15,2,0.000,ALERT,213.51,299.07,60.001,1566620104,"201051344001203","174011545737251",0.00,12.30,0,296.36,302.07,0.0,0.0,0.000,1416974.5,1416974.5,13505,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620146,785072.00
08/24/2019 00:15,2,0.000,ALERT,213.29,299.67,60.012,1566620104,"201051344001230","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1410719.2,1410719.2,13543,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566620148,785073.00
08/24/2019 00:15,2,0.000,ALERT,213.06,299.07,60.038,1566620104,"201051344000646","174011545737251",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1404912.1,1404912.1,13505,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620151,785074.00
08/24/2019 00:15,2,0.000,ALERT,213.29,299.37,59.996,1566620104,"201051344000867","174011545737251",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,1400738.9,1400738.9,13514,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620152,785075.00
08/24/2019 00:15,2,0.000,ALERT,213.51,299.07,59.996,1566620104,"201051344000633","174011545737251",0.00,12.30,0,294.56,300.27,0.0,0.0,0.000,1397131.8,1397131.8,13525,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620154,785076.00
08/24/2019 00:15,2,0.000,ALERT,213.06,299.37,60.006,1566620104,"201051344000955","174011545737251",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,1425735.6,1425735.6,13504,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620156,785077.00
08/24/2019 00:15,2,0.000,ALERT,213.06,298.47,59.996,1566620104,"201051344000648","174011545737251",0.00,11.70,0,295.76,300.87,0.0,0.0,0.000,1410294.0,1410294.0,13489,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620158,785078.00
08/24/2019 00:15,2,0.000,ALERT,213.29,299.67,60.022,1566620104,"201051344000645","174011545737251",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1416348.6,1416348.6,13494,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566620160,785079.00
08/24/2019 00:15,2,0.000,ALERT,212.83,299.97,59.996,1566620104,"201051344000569","174011545737251",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1434015.0,1434015.0,13483,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566620161,785080.00
08/24/2019 00:15,2,0.000,ALERT,213.29,299.07,59.996,1566620104,"179051228000119","174011545737251",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,219452.0,219452.0,13605,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566620163,785081.00
08/24/2019 00:30,2,0.000,ALERT,213.06,300.27,59.996,1566621004,"201051344000579","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1435593.7,1435593.7,13500,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621006,785082.00
08/24/2019 00:30,2,0.000,ALERT,213.29,298.47,60.006,1566621004,"201051344001025","174011545737251",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1421674.3,1421674.3,13486,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621008,785083.00
08/24/2019 00:30,2,0.000,ALERT,213.51,299.67,59.969,1566621004,"201051344001093","174011545737251",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,1402643.5,1402643.5,13531,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621010,785084.00
08/24/2019 00:30,2,0.000,ALERT,213.06,299.97,60.001,1566621004,"201051344000458","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1415644.2,1415644.2,13489,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621012,785085.00
08/24/2019 00:30,2,0.000,ALERT,213.51,299.97,59.980,1566621004,"201051344000890","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1418003.2,1418003.2,13501,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621014,785086.00
08/24/2019 00:30,2,0.000,ALERT,212.83,299.37,59.990,1566621004,"201051344000988","174011545737251",0.00,12.70,0,295.16,301.17,0.0,0.0,0.000,1068343.1,1068343.1,13483,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621016,785087.00
08/24/2019 00:30,2,0.000,ALERT,213.96,299.67,59.990,1566621004,"201051344000582","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1394703.6,1394703.6,13487,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621017,785088.00
08/24/2019 00:30,2,0.000,ALERT,213.06,299.97,59.980,1566621004,"201051344000868","174011545737251",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,1402959.7,1402959.7,13488,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621019,785089.00
08/24/2019 00:30,2,0.000,ALERT,213.29,299.97,59.990,1566621004,"201051344000576","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1418305.5,1418305.5,13519,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621021,785090.00
08/24/2019 00:30,2,0.000,ALERT,213.06,299.67,59.990,1566621004,"201051344001158","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1395863.6,1395863.6,13483,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621023,785091.00
08/24/2019 00:30,2,0.000,ALERT,213.51,298.77,59.990,1566621004,"201051344000917","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1412198.5,1412198.5,13532,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621025,785092.00
08/24/2019 00:30,2,0.000,ALERT,213.51,298.77,59.943,1566621004,"201051344000417","174011545737251",0.00,13.00,0,296.66,299.97,0.0,0.0,0.000,1110062.7,1110062.7,13528,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621027,785093.00
08/24/2019 00:30,2,0.000,ALERT,213.74,299.37,59.980,1566621004,"201051344000685","174011545737251",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,1417845.3,1417845.3,13504,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621028,785094.00
08/24/2019 00:30,2,0.000,ALERT,213.74,298.47,59.959,1566621004,"201051344000651","174011545737251",0.00,11.30,0,296.96,300.27,0.0,0.0,0.000,1412918.4,1412918.4,13491,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621030,785095.00
08/24/2019 00:30,2,0.000,ALERT,212.83,300.27,59.980,1566621004,"201051344000594","174011545737251",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1422114.2,1422114.2,13496,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621032,785096.00
08/24/2019 00:30,2,0.000,ALERT,213.29,299.97,59.990,1566621004,"201051344000469","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1402737.2,1402737.2,13512,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621034,785097.00
08/24/2019 00:30,2,0.000,ALERT,213.74,299.37,60.012,1566621004,"201051344000585","174011545737251",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,1429544.1,1429544.1,13481,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621036,785098.00
08/24/2019 00:30,2,0.000,ALERT,213.51,299.67,59.980,1566621004,"201051344000853","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1425337.8,1425337.8,13499,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621037,785099.00
08/24/2019 00:30,2,0.000,ALERT,213.74,299.37,59.975,1566621004,"201051344001145","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1427025.4,1427025.4,13524,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621039,785100.00
08/24/2019 00:30,2,0.000,ALERT,213.74,299.07,59.985,1566621004,"201051344000438","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1420582.1,1420582.1,13496,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621041,785101.00
08/24/2019 00:30,2,0.000,ALERT,213.29,299.07,59.975,1566621004,"201051344001135","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1408684.4,1408684.4,13474,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621043,785102.00
08/24/2019 00:30,2,0.000,ALERT,213.06,300.27,59.985,1566621004,"201051344000983","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1423727.0,1423727.0,13489,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621045,785103.00
08/24/2019 00:30,2,0.000,ALERT,213.51,299.07,59.996,1566621004,"201051344001203","174011545737251",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,1416974.5,1416974.5,13507,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621047,785104.00
08/24/2019 00:30,2,0.000,ALERT,213.51,299.67,59.985,1566621004,"201051344001230","174011545737251",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,1410719.2,1410719.2,13545,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621049,785105.00
08/24/2019 00:30,2,0.000,ALERT,213.06,298.77,59.969,1566621004,"201051344000646","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1404912.1,1404912.1,13507,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621051,785106.00
08/24/2019 00:30,2,0.000,ALERT,213.51,299.97,59.975,1566621004,"201051344000867","174011545737251",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,1400738.9,1400738.9,13516,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621053,785107.00
08/24/2019 00:30,2,0.000,ALERT,213.74,299.67,60.017,1566621004,"201051344000633","174011545737251",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,1397131.8,1397131.8,13527,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621055,785108.00
08/24/2019 00:30,2,0.000,ALERT,213.06,299.07,60.001,1566621004,"201051344000955","174011545737251",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,1425735.6,1425735.6,13506,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621056,785109.00
08/24/2019 00:30,2,0.000,ALERT,213.29,299.37,59.959,1566621004,"201051344000648","174011545737251",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,1410294.0,1410294.0,13491,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621058,785110.00
08/24/2019 00:30,2,0.000,ALERT,213.74,299.97,59.985,1566621004,"201051344000645","174011545737251",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1416348.6,1416348.6,13496,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621060,785111.00
08/24/2019 00:30,2,0.000,ALERT,213.29,300.57,59.980,1566621004,"201051344000569","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1434015.0,1434015.0,13485,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621062,785112.00
08/24/2019 00:30,2,0.000,ALERT,213.29,299.37,59.975,1566621004,"179051228000119","174011545737251",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,219452.0,219452.0,13607,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566621064,785113.00
08/24/2019 00:45,2,0.000,ALERT,213.06,299.97,59.985,1566621905,"201051344000579","174011545737251",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,1435593.7,1435593.7,13502,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621907,785114.00
08/24/2019 00:45,2,0.000,ALERT,213.29,298.47,59.969,1566621905,"201051344001025","174011545737251",0.00,12.30,0,296.06,301.77,0.0,0.0,0.000,1421674.3,1421674.3,13488,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621909,785115.00
08/24/2019 00:45,2,0.000,ALERT,213.51,299.07,59.948,1566621905,"201051344001093","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1402643.5,1402643.5,13533,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621910,785116.00
08/24/2019 00:45,2,0.000,ALERT,213.06,299.97,59.969,1566621905,"201051344000458","174011545737251",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,1415644.2,1415644.2,13491,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621912,785117.00
08/24/2019 00:45,2,0.000,ALERT,213.51,299.67,59.964,1566621905,"201051344000890","174011545737251",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,1418003.2,1418003.2,13503,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621914,785118.00
08/24/2019 00:45,2,0.000,ALERT,213.06,299.97,59.975,1566621905,"201051344000988","174011545737251",0.00,12.70,0,294.26,301.17,0.0,0.0,0.000,1068343.1,1068343.1,13485,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621916,785119.00
08/24/2019 00:45,2,0.000,ALERT,213.96,300.27,59.938,1566621905,"201051344000582","174011545737251",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,1394703.6,1394703.6,13489,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621918,785120.00
08/24/2019 00:45,2,0.000,ALERT,213.29,300.57,59.938,1566621905,"201051344000868","174011545737251",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,1402959.7,1402959.7,13490,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621919,785121.00
08/24/2019 00:45,2,0.000,ALERT,213.74,300.27,60.001,1566621905,"201051344000576","174011545737251",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,1418305.5,1418305.5,13522,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621922,785122.00
08/24/2019 00:45,2,0.000,ALERT,213.29,299.97,59.980,1566621905,"201051344001158","174011545737251",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,1395863.6,1395863.6,13486,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621924,785123.00
08/24/2019 00:45,2,0.000,ALERT,213.51,298.77,59.985,1566621905,"201051344000917","174011545737251",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,1412198.5,1412198.5,13535,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621927,785124.00
08/24/2019 00:45,2,0.000,ALERT,213.74,298.77,59.985,1566621905,"201051344000417","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1110062.7,1110062.7,13531,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621929,785125.00
08/24/2019 00:45,2,0.000,ALERT,213.96,299.37,59.980,1566621905,"201051344000685","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1417845.3,1417845.3,13507,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621932,785126.00
08/24/2019 00:45,2,0.000,ALERT,213.74,298.77,59.980,1566621905,"201051344000651","174011545737251",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,1412918.4,1412918.4,13494,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621934,785127.00
08/24/2019 00:45,2,0.000,ALERT,213.06,300.57,59.980,1566621905,"201051344000594","174011545737251",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,1422114.2,1422114.2,13499,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621936,785128.00
08/24/2019 00:45,2,0.000,ALERT,213.29,299.67,59.980,1566621905,"201051344000469","174011545737251",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,1402737.2,1402737.2,13515,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621939,785129.00
08/24/2019 00:45,2,0.000,ALERT,213.74,298.77,59.980,1566621905,"201051344000585","174011545737251",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,1429544.1,1429544.1,13484,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621942,785130.00
08/24/2019 00:45,2,0.000,ALERT,213.74,299.67,59.985,1566621905,"201051344000853","174011545737251",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,1425337.8,1425337.8,13502,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621944,785131.00
08/24/2019 00:45,2,0.000,ALERT,213.96,299.37,59.980,1566621905,"201051344001145","174011545737251",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,1427025.4,1427025.4,13527,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621946,785132.00
08/24/2019 00:45,2,0.000,ALERT,213.74,299.37,59.948,1566621905,"201051344000438","174011545737251",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,1420582.1,1420582.1,13499,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621949,785133.00
08/24/2019 00:45,2,0.000,ALERT,213.29,299.07,59.980,1566621905,"201051344001135","174011545737251",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,1408684.4,1408684.4,13477,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621952,785134.00
08/24/2019 00:45,2,0.000,ALERT,213.29,299.67,59.975,1566621905,"201051344000983","174011545737251",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,1423727.0,1423727.0,13492,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621954,785135.00
08/24/2019 00:45,2,0.000,ALERT,213.74,298.77,59.985,1566621905,"201051344001203","174011545737251",0.00,12.30,0,296.36,302.98,0.0,0.0,0.000,1416974.5,1416974.5,13510,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621957,785136.00
08/24/2019 00:45,2,0.000,ALERT,213.51,299.67,59.975,1566621905,"201051344001230","174011545737251",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1410719.2,1410719.2,13547,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621958,785137.00
08/24/2019 00:45,2,0.000,ALERT,213.29,299.07,59.990,1566621905,"201051344000646","174011545737251",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,1404912.1,1404912.1,13509,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621960,785138.00
08/24/2019 00:45,2,0.000,ALERT,213.51,299.37,59.953,1566621905,"201051344000867","174011545737251",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,1400738.9,1400738.9,13518,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621962,785139.00
08/24/2019 00:45,2,0.000,ALERT,213.74,299.67,59.990,1566621905,"201051344000633","174011545737251",0.00,12.30,0,295.16,301.17,0.0,0.0,0.000,1397131.8,1397131.8,13529,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621964,785140.00
08/24/2019 00:45,2,0.000,ALERT,213.06,299.37,59.990,1566621905,"201051344000955","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1425735.6,1425735.6,13508,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621966,785141.00
08/24/2019 00:45,2,0.000,ALERT,213.29,299.37,59.948,1566621905,"201051344000648","174011545737251",0.00,11.70,0,296.06,301.47,0.0,0.0,0.000,1410294.0,1410294.0,13493,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621968,785142.00
08/24/2019 00:45,2,0.000,ALERT,213.51,299.67,60.006,1566621905,"201051344000645","174011545737251",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,1416348.6,1416348.6,13498,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566621969,785143.00
08/24/2019 00:45,2,0.000,ALERT,213.29,300.57,59.980,1566621905,"201051344000569","174011545737251",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,1434015.0,1434015.0,13487,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566621971,785144.00
08/24/2019 00:45,2,0.000,ALERT,213.51,299.37,59.985,1566621905,"179051228000119","174011545737251",0.00,14.00,0,295.46,301.17,0.0,0.0,0.000,219452.0,219452.0,13609,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566621973,785145.00
08/24/2019 01:00,2,0.000,ALERT,212.83,300.27,59.996,1566622805,"201051344000579","174011545737251",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1435593.7,1435593.7,13504,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622807,785146.00
08/24/2019 01:00,2,0.000,ALERT,213.29,298.47,60.006,1566622805,"201051344001025","174011545737251",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,1421674.3,1421674.3,13490,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622808,785147.00
08/24/2019 01:00,2,0.000,ALERT,213.29,299.07,60.001,1566622805,"201051344001093","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1402643.5,1402643.5,13535,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566622810,785148.00
08/24/2019 01:00,2,0.000,ALERT,212.83,299.67,59.990,1566622805,"201051344000458","174011545737251",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,1415644.2,1415644.2,13493,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622812,785149.00
08/24/2019 01:00,2,0.000,ALERT,213.29,299.67,59.990,1566622805,"201051344000890","174011545737251",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1418003.2,1418003.2,13505,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622814,785150.00
08/24/2019 01:00,2,0.000,ALERT,212.83,299.67,60.001,1566622805,"201051344000988","174011545737251",0.00,13.00,0,295.16,301.17,0.0,0.0,0.000,1068343.1,1068343.1,13487,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622816,785151.00
08/24/2019 01:00,2,0.000,ALERT,213.96,300.27,60.001,1566622805,"201051344000582","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1394703.6,1394703.6,13491,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566622818,785152.00
08/24/2019 01:00,2,0.000,ALERT,213.06,300.27,59.996,1566622805,"201051344000868","174011545737251",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,1402959.7,1402959.7,13492,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566622819,785153.00
08/24/2019 01:00,2,0.000,ALERT,213.51,300.27,60.001,1566622805,"201051344000576","174011545737251",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,1418305.5,1418305.5,13524,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622821,785154.00
08/24/2019 01:00,2,0.000,ALERT,213.06,299.37,59.990,1566622805,"201051344001158","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1395863.6,1395863.6,13488,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566622823,785155.00
08/24/2019 01:00,2,0.000,ALERT,213.51,298.77,60.001,1566622805,"201051344000917","174011545737251",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,1412198.5,1412198.5,13537,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622825,785156.00
08/24/2019 01:00,2,0.000,ALERT,213.74,298.77,60.006,1566622805,"201051344000417","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1110062.7,1110062.7,13533,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622827,785157.00
08/24/2019 01:00,2,0.000,ALERT,213.74,299.07,59.996,1566622805,"201051344000685","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1417845.3,1417845.3,13509,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566622828,785158.00
08/24/2019 01:00,2,0.000,ALERT,213.51,298.47,59.996,1566622805,"201051344000651","174011545737251",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,1412918.4,1412918.4,13496,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622830,785159.00
08/24/2019 01:00,2,0.000,ALERT,212.83,300.27,59.990,1566622805,"201051344000594","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1422114.2,1422114.2,13501,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566622832,785160.00
08/24/2019 01:00,2,0.000,ALERT,213.29,299.67,60.001,1566622805,"201051344000469","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1402737.2,1402737.2,13517,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566622834,785161.00
