ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 01:00,2,0.000,ALERT,213.74,299.37,60.001,1566622805,"201051344000585","174011545737251",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,1429544.1,1429544.1,13486,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622836,785162.00
08/24/2019 01:00,2,0.000,ALERT,213.74,299.67,60.001,1566622805,"201051344000853","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1425337.8,1425337.8,13504,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622838,785163.00
08/24/2019 01:00,2,0.000,ALERT,213.96,299.97,60.006,1566622805,"201051344001145","174011545737251",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1427025.4,1427025.4,13529,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622840,785164.00
08/24/2019 01:00,2,0.000,ALERT,213.74,299.37,59.990,1566622805,"201051344000438","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1420582.1,1420582.1,13501,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566622841,785165.00
08/24/2019 01:00,2,0.000,ALERT,213.29,299.37,59.985,1566622805,"201051344001135","174011545737251",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,1408684.4,1408684.4,13479,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622843,785166.00
08/24/2019 01:00,2,0.000,ALERT,213.06,299.97,59.985,1566622805,"201051344000983","174011545737251",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1423727.0,1423727.0,13494,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622845,785167.00
08/24/2019 01:00,2,0.000,ALERT,213.51,299.07,59.990,1566622805,"201051344001203","174011545737251",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,1416974.5,1416974.5,13512,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622847,785168.00
08/24/2019 01:00,2,0.000,ALERT,213.51,299.67,59.975,1566622805,"201051344001230","174011545737251",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,1410719.2,1410719.2,13550,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566622849,785169.00
08/24/2019 01:00,2,0.000,ALERT,213.29,299.37,59.953,1566622805,"201051344000646","174011545737251",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1404912.1,1404912.1,13512,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622852,785170.00
08/24/2019 01:00,2,0.000,ALERT,213.29,299.67,59.990,1566622805,"201051344000867","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1400738.9,1400738.9,13521,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566622854,785171.00
08/24/2019 01:00,2,0.000,ALERT,213.74,299.37,59.990,1566622805,"201051344000633","174011545737251",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,1397131.8,1397131.8,13532,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622857,785172.00
08/24/2019 01:00,2,0.000,ALERT,213.06,299.37,59.985,1566622805,"201051344000955","174011545737251",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1425735.6,1425735.6,13511,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622859,785173.00
08/24/2019 01:00,2,0.000,ALERT,213.29,299.07,59.975,1566622805,"201051344000648","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1410294.0,1410294.0,13496,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622862,785174.00
08/24/2019 01:00,2,0.000,ALERT,213.51,299.67,59.953,1566622805,"201051344000645","174011545737251",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1416348.6,1416348.6,13501,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566622864,785175.00
08/24/2019 01:00,2,0.000,ALERT,213.06,300.27,59.980,1566622805,"201051344000569","174011545737251",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,1434015.0,1434015.0,13489,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566622866,785176.00
08/24/2019 01:00,2,0.000,ALERT,213.29,299.37,59.980,1566622805,"179051228000119","174011545737251",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,219452.0,219452.0,13611,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566622868,785177.00
08/24/2019 01:15,2,0.000,ALERT,213.51,302.68,59.975,1566623704,"201051344000579","174011545737251",0.00,13.30,0,298.47,305.08,0.0,0.0,0.000,1435593.7,1435593.7,13506,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623707,785178.00
08/24/2019 01:15,2,0.000,ALERT,213.29,299.97,60.006,1566623704,"201051344001025","174011545737251",0.00,12.30,0,296.66,303.88,0.0,0.0,0.000,1421674.3,1421674.3,13492,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623708,785179.00
08/24/2019 01:15,2,0.000,ALERT,213.51,300.87,60.006,1566623704,"201051344001093","174011545737251",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,1402643.5,1402643.5,13537,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566623710,785180.00
08/24/2019 01:15,2,0.000,ALERT,213.51,302.37,60.006,1566623704,"201051344000458","174011545737251",0.00,13.70,0,297.57,305.08,0.0,0.0,0.000,1415644.2,1415644.2,13495,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623712,785181.00
08/24/2019 01:15,2,0.000,ALERT,213.51,301.17,60.006,1566623704,"201051344000890","174011545737251",0.00,13.30,0,297.87,304.18,0.0,0.0,0.000,1418003.2,1418003.2,13507,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623714,785182.00
08/24/2019 01:15,2,0.000,ALERT,213.51,302.07,60.006,1566623704,"201051344000988","174011545737251",0.00,13.00,0,295.16,304.18,0.0,0.0,0.000,1068343.1,1068343.1,13489,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623716,785183.00
08/24/2019 01:15,2,0.000,ALERT,213.96,301.77,60.001,1566623704,"201051344000582","174011545737251",0.00,12.30,0,298.17,303.88,0.0,0.0,0.000,1394703.6,1394703.6,13493,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566623717,785184.00
08/24/2019 01:15,2,0.000,ALERT,213.51,302.98,60.022,1566623704,"201051344000868","174011545737251",0.00,12.70,0,298.47,305.08,0.0,0.0,0.000,1402959.7,1402959.7,13494,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623719,785185.00
08/24/2019 01:15,2,0.000,ALERT,214.19,302.98,59.959,1566623704,"201051344000576","174011545737251",0.00,12.30,0,297.26,304.48,0.0,0.0,0.000,1418305.5,1418305.5,13526,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566623721,785186.00
08/24/2019 01:15,2,0.000,ALERT,213.74,302.07,60.006,1566623704,"201051344001158","174011545737251",0.00,12.30,0,296.96,303.88,0.0,0.0,0.000,1395863.6,1395863.6,13490,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566623723,785187.00
08/24/2019 01:15,2,0.000,ALERT,213.74,300.57,60.022,1566623704,"201051344000917","174011545737251",0.00,13.70,0,296.06,302.37,0.0,0.0,0.000,1412198.5,1412198.5,13539,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623725,785188.00
08/24/2019 01:15,2,0.000,ALERT,213.74,300.27,60.012,1566623704,"201051344000417","174011545737251",0.00,13.00,0,296.36,302.37,0.0,0.0,0.000,1110062.7,1110062.7,13535,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623726,785189.00
08/24/2019 01:15,2,0.000,ALERT,213.74,300.87,60.001,1566623704,"201051344000685","174011545737251",0.00,13.00,0,296.96,302.98,0.0,0.0,0.000,1417845.3,1417845.3,13511,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623728,785190.00
08/24/2019 01:15,2,0.000,ALERT,213.74,300.27,60.001,1566623704,"201051344000651","174011545737251",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,1412918.4,1412918.4,13498,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623730,785191.00
08/24/2019 01:15,2,0.000,ALERT,213.51,302.98,60.012,1566623704,"201051344000594","174011545737251",0.00,13.00,0,297.57,304.78,0.0,0.0,0.000,1422114.2,1422114.2,13503,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566623732,785192.00
08/24/2019 01:15,2,0.000,ALERT,213.51,302.07,60.006,1566623704,"201051344000469","174011545737251",0.00,12.30,0,296.96,304.18,0.0,0.0,0.000,1402737.2,1402737.2,13519,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623734,785193.00
08/24/2019 01:15,2,0.000,ALERT,213.51,300.87,60.012,1566623704,"201051344000585","174011545737251",0.00,13.00,0,296.96,303.28,0.0,0.0,0.000,1429544.1,1429544.1,13488,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623736,785194.00
08/24/2019 01:15,2,0.000,ALERT,213.96,302.07,60.006,1566623704,"201051344000853","174011545737251",0.00,12.70,0,297.87,304.48,0.0,0.0,0.000,1425337.8,1425337.8,13506,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623737,785195.00
08/24/2019 01:15,2,0.000,ALERT,213.96,301.17,60.006,1566623704,"201051344001145","174011545737251",0.00,12.70,0,297.87,303.88,0.0,0.0,0.000,1427025.4,1427025.4,13531,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566623739,785196.00
08/24/2019 01:15,2,0.000,ALERT,213.74,300.57,60.001,1566623704,"201051344000438","174011545737251",0.00,12.30,0,297.57,303.28,0.0,0.0,0.000,1420582.1,1420582.1,13503,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623741,785197.00
08/24/2019 01:15,2,0.000,ALERT,213.29,300.87,60.006,1566623704,"201051344001135","174011545737251",0.00,12.70,0,297.57,303.58,0.0,0.0,0.000,1408684.4,1408684.4,13481,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623743,785198.00
08/24/2019 01:15,2,0.000,ALERT,213.74,302.37,60.049,1566623704,"201051344000983","174011545737251",0.00,13.00,0,298.17,304.78,0.0,0.0,0.000,1423727.0,1423727.0,13496,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623745,785199.00
08/24/2019 01:15,2,0.000,ALERT,213.74,300.87,60.049,1566623704,"201051344001203","174011545737251",0.00,12.70,0,297.26,304.78,0.0,0.0,0.000,1416974.5,1416974.5,13514,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623747,785200.00
08/24/2019 01:15,2,0.000,ALERT,213.51,301.47,60.012,1566623704,"201051344001230","174011545737251",0.00,13.00,0,297.57,303.58,0.0,0.0,0.000,1410719.2,1410719.2,13552,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623749,785201.00
08/24/2019 01:15,2,0.000,ALERT,213.06,300.87,60.012,1566623704,"201051344000646","174011545737251",0.00,12.70,0,296.66,302.68,0.0,0.0,0.000,1404912.1,1404912.1,13514,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623751,785202.00
08/24/2019 01:15,2,0.000,ALERT,213.96,302.07,60.006,1566623704,"201051344000867","174011545737251",0.00,13.30,0,297.57,304.78,0.0,0.0,0.000,1400738.9,1400738.9,13523,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566623753,785203.00
08/24/2019 01:15,2,0.000,ALERT,214.19,301.77,60.012,1566623704,"201051344000633","174011545737251",0.00,12.30,0,296.06,303.88,0.0,0.0,0.000,1397131.8,1397131.8,13534,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623755,785204.00
08/24/2019 01:15,2,0.000,ALERT,213.29,300.87,60.001,1566623704,"201051344000955","174011545737251",0.00,13.00,0,296.96,302.98,0.0,0.0,0.000,1425735.6,1425735.6,13513,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623756,785205.00
08/24/2019 01:15,2,0.000,ALERT,213.96,301.77,60.006,1566623704,"201051344000648","174011545737251",0.00,12.00,0,296.96,304.48,0.0,0.0,0.000,1410294.0,1410294.0,13498,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623758,785206.00
08/24/2019 01:15,2,0.000,ALERT,214.19,302.07,60.001,1566623704,"201051344000645","174011545737251",0.00,13.00,0,297.87,304.18,0.0,0.0,0.000,1416348.6,1416348.6,13503,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623760,785207.00
08/24/2019 01:15,2,0.000,ALERT,213.51,302.68,60.006,1566623704,"201051344000569","174011545737251",0.00,13.00,0,298.47,305.08,0.0,0.0,0.000,1434015.0,1434015.0,13491,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566623762,785208.00
08/24/2019 01:15,2,0.000,ALERT,213.96,301.77,59.985,1566623704,"179051228000119","174011545737251",0.00,14.30,0,296.06,303.88,0.0,0.0,0.000,219452.0,219452.0,13613,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566623764,785209.00
08/24/2019 01:30,2,0.000,ALERT,212.16,299.97,60.001,1566624605,"201051344000579","174011545737251",0.00,13.30,0,298.77,304.48,0.0,0.0,0.000,1435593.7,1435593.7,13508,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624607,785210.00
08/24/2019 01:30,2,0.000,ALERT,212.16,298.17,60.001,1566624605,"201051344001025","174011545737251",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,1421674.3,1421674.3,13494,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624608,785211.00
08/24/2019 01:30,2,0.000,ALERT,212.38,298.77,60.001,1566624605,"201051344001093","174011545737251",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1402643.5,1402643.5,13539,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624610,785212.00
08/24/2019 01:30,2,0.000,ALERT,212.16,299.67,60.006,1566624605,"201051344000458","174011545737251",0.00,13.70,0,298.47,304.78,0.0,0.0,0.000,1415644.2,1415644.2,13497,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624612,785213.00
08/24/2019 01:30,2,0.000,ALERT,212.16,299.37,60.006,1566624605,"201051344000890","174011545737251",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,1418003.2,1418003.2,13509,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624614,785214.00
08/24/2019 01:30,2,0.000,ALERT,212.16,299.37,60.012,1566624605,"201051344000988","174011545737251",0.00,13.00,0,295.76,303.58,0.0,0.0,0.000,1068343.1,1068343.1,13491,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624616,785215.00
08/24/2019 01:30,2,0.000,ALERT,212.83,299.67,60.012,1566624605,"201051344000582","174011545737251",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,1394703.6,1394703.6,13495,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624618,785216.00
08/24/2019 01:30,2,0.000,ALERT,212.16,300.27,60.012,1566624605,"201051344000868","174011545737251",0.00,12.70,0,298.77,304.78,0.0,0.0,0.000,1402959.7,1402959.7,13496,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566624619,785217.00
08/24/2019 01:30,2,0.000,ALERT,212.61,300.27,60.006,1566624605,"201051344000576","174011545737251",0.00,12.30,0,298.17,304.18,0.0,0.0,0.000,1418305.5,1418305.5,13528,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624621,785218.00
08/24/2019 01:30,2,0.000,ALERT,212.38,299.37,60.033,1566624605,"201051344001158","174011545737251",0.00,12.30,0,297.57,303.58,0.0,0.0,0.000,1395863.6,1395863.6,13492,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624623,785219.00
08/24/2019 01:30,2,0.000,ALERT,212.38,298.17,60.001,1566624605,"201051344000917","174011545737251",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,1412198.5,1412198.5,13541,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624625,785220.00
08/24/2019 01:30,2,0.000,ALERT,212.38,298.17,60.006,1566624605,"201051344000417","174011545737251",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,1110062.7,1110062.7,13537,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624627,785221.00
08/24/2019 01:30,2,0.000,ALERT,212.61,298.77,60.043,1566624605,"201051344000685","174011545737251",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,1417845.3,1417845.3,13513,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566624628,785222.00
08/24/2019 01:30,2,0.000,ALERT,212.38,298.17,60.006,1566624605,"201051344000651","174011545737251",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,1412918.4,1412918.4,13500,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624630,785223.00
08/24/2019 01:30,2,0.000,ALERT,211.93,300.27,60.043,1566624605,"201051344000594","174011545737251",0.00,13.00,0,298.17,304.48,0.0,0.0,0.000,1422114.2,1422114.2,13505,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624632,785224.00
08/24/2019 01:30,2,0.000,ALERT,212.16,299.37,60.043,1566624605,"201051344000469","174011545737251",0.00,12.30,0,297.26,303.58,0.0,0.0,0.000,1402737.2,1402737.2,13521,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624634,785225.00
08/24/2019 01:30,2,0.000,ALERT,212.38,298.77,59.969,1566624605,"201051344000585","174011545737251",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,1429544.1,1429544.1,13490,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624636,785226.00
08/24/2019 01:30,2,0.000,ALERT,212.61,299.37,60.012,1566624605,"201051344000853","174011545737251",0.00,12.70,0,298.17,304.18,0.0,0.0,0.000,1425337.8,1425337.8,13508,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624638,785227.00
08/24/2019 01:30,2,0.000,ALERT,212.61,299.07,60.006,1566624605,"201051344001145","174011545737251",0.00,12.30,0,297.87,303.28,0.0,0.0,0.000,1427025.4,1427025.4,13533,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624640,785228.00
08/24/2019 01:30,2,0.000,ALERT,212.38,298.77,60.012,1566624605,"201051344000438","174011545737251",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,1420582.1,1420582.1,13505,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624642,785229.00
08/24/2019 01:30,2,0.000,ALERT,211.93,298.47,59.996,1566624605,"201051344001135","174011545737251",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,1408684.4,1408684.4,13483,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624643,785230.00
08/24/2019 01:30,2,0.000,ALERT,212.16,299.67,60.017,1566624605,"201051344000983","174011545737251",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,1423727.0,1423727.0,13498,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624645,785231.00
08/24/2019 01:30,2,0.000,ALERT,212.16,298.47,60.012,1566624605,"201051344001203","174011545737251",0.00,12.70,0,297.26,304.18,0.0,0.0,0.000,1416974.5,1416974.5,13516,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624647,785232.00
08/24/2019 01:30,2,0.000,ALERT,212.16,299.07,60.043,1566624605,"201051344001230","174011545737251",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,1410719.2,1410719.2,13554,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624649,785233.00
08/24/2019 01:30,2,0.000,ALERT,211.70,298.47,60.022,1566624605,"201051344000646","174011545737251",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,1404912.1,1404912.1,13516,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624651,785234.00
08/24/2019 01:30,2,0.000,ALERT,212.16,299.07,60.022,1566624605,"201051344000867","174011545737251",0.00,13.30,0,298.17,304.48,0.0,0.0,0.000,1400738.9,1400738.9,13525,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624653,785235.00
08/24/2019 01:30,2,0.000,ALERT,212.83,299.07,60.017,1566624605,"201051344000633","174011545737251",0.00,12.70,0,296.66,303.58,0.0,0.0,0.000,1397131.8,1397131.8,13536,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624654,785236.00
08/24/2019 01:30,2,0.000,ALERT,211.70,298.77,60.017,1566624605,"201051344000955","174011545737251",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,1425735.6,1425735.6,13515,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624656,785237.00
08/24/2019 01:30,2,0.000,ALERT,212.16,298.77,59.996,1566624605,"201051344000648","174011545737251",0.00,12.00,0,297.57,303.88,0.0,0.0,0.000,1410294.0,1410294.0,13500,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624658,785238.00
08/24/2019 01:30,2,0.000,ALERT,212.38,299.37,60.017,1566624605,"201051344000645","174011545737251",0.00,13.00,0,298.17,303.88,0.0,0.0,0.000,1416348.6,1416348.6,13505,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624660,785239.00
08/24/2019 01:30,2,0.000,ALERT,211.93,299.67,60.017,1566624605,"201051344000569","174011545737251",0.00,13.00,0,298.77,304.48,0.0,0.0,0.000,1434015.0,1434015.0,13493,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566624662,785240.00
08/24/2019 01:30,2,0.000,ALERT,212.16,298.77,60.065,1566624605,"179051228000119","174011545737251",0.00,14.30,0,296.96,303.28,0.0,0.0,0.000,219452.0,219452.0,13615,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566624663,785241.00
08/24/2019 01:45,2,0.000,ALERT,211.93,299.97,60.033,1566625504,"201051344000579","174011545737251",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,1435593.7,1435593.7,13510,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625506,785242.00
08/24/2019 01:45,2,0.000,ALERT,212.16,298.17,60.012,1566625504,"201051344001025","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1421674.3,1421674.3,13496,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625508,785243.00
08/24/2019 01:45,2,0.000,ALERT,212.38,298.47,60.012,1566625504,"201051344001093","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1402643.5,1402643.5,13541,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566625510,785244.00
08/24/2019 01:45,2,0.000,ALERT,211.93,299.37,60.012,1566625504,"201051344000458","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1415644.2,1415644.2,13499,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566625512,785245.00
08/24/2019 01:45,2,0.000,ALERT,212.38,299.37,60.017,1566625504,"201051344000890","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1418003.2,1418003.2,13511,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625514,785246.00
08/24/2019 01:45,2,0.000,ALERT,211.70,299.07,60.017,1566625504,"201051344000988","174011545737251",0.00,12.70,0,294.86,300.87,0.0,0.0,0.000,1068343.1,1068343.1,13493,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625516,785247.00
08/24/2019 01:45,2,0.000,ALERT,212.83,299.97,60.054,1566625504,"201051344000582","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1394703.6,1394703.6,13497,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625517,785248.00
08/24/2019 01:45,2,0.000,ALERT,211.93,299.97,60.017,1566625504,"201051344000868","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1402959.7,1402959.7,13498,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625519,785249.00
08/24/2019 01:45,2,0.000,ALERT,212.38,299.67,60.043,1566625504,"201051344000576","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1418305.5,1418305.5,13530,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625521,785250.00
08/24/2019 01:45,2,0.000,ALERT,211.93,298.77,60.022,1566625504,"201051344001158","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1395863.6,1395863.6,13494,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625523,785251.00
08/24/2019 01:45,2,0.000,ALERT,212.38,298.17,60.012,1566625504,"201051344000917","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1412198.5,1412198.5,13543,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566625525,785252.00
08/24/2019 01:45,2,0.000,ALERT,212.61,298.17,60.006,1566625504,"201051344000417","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1110062.7,1110062.7,13539,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625527,785253.00
08/24/2019 01:45,2,0.000,ALERT,212.61,298.77,60.006,1566625504,"201051344000685","174011545737251",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1417845.3,1417845.3,13515,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625529,785254.00
08/24/2019 01:45,2,0.000,ALERT,212.38,298.17,60.006,1566625504,"201051344000651","174011545737251",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,1412918.4,1412918.4,13502,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625530,785255.00
08/24/2019 01:45,2,0.000,ALERT,211.70,299.97,60.033,1566625504,"201051344000594","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1422114.2,1422114.2,13507,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625532,785256.00
08/24/2019 01:45,2,0.000,ALERT,212.16,299.07,60.006,1566625504,"201051344000469","174011545737251",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,1402737.2,1402737.2,13523,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566625534,785257.00
08/24/2019 01:45,2,0.000,ALERT,212.61,299.07,60.001,1566625504,"201051344000585","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1429544.1,1429544.1,13492,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566625536,785258.00
08/24/2019 01:45,2,0.000,ALERT,212.61,299.07,60.006,1566625504,"201051344000853","174011545737251",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1425337.8,1425337.8,13510,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625538,785259.00
08/24/2019 01:45,2,0.000,ALERT,212.83,299.37,60.006,1566625504,"201051344001145","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1427025.4,1427025.4,13535,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625539,785260.00
08/24/2019 01:45,2,0.000,ALERT,212.61,299.07,60.006,1566625504,"201051344000438","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1420582.1,1420582.1,13507,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625541,785261.00
08/24/2019 01:45,2,0.000,ALERT,212.16,298.77,59.990,1566625504,"201051344001135","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1408684.4,1408684.4,13485,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566625543,785262.00
08/24/2019 01:45,2,0.000,ALERT,212.16,299.67,60.006,1566625504,"201051344000983","174011545737251",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1423727.0,1423727.0,13500,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625545,785263.00
08/24/2019 01:45,2,0.000,ALERT,212.61,298.77,59.985,1566625504,"201051344001203","174011545737251",0.00,12.30,0,296.66,302.07,0.0,0.0,0.000,1416974.5,1416974.5,13518,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625547,785264.00
08/24/2019 01:45,2,0.000,ALERT,212.38,299.37,60.001,1566625504,"201051344001230","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1410719.2,1410719.2,13556,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625549,785265.00
08/24/2019 01:45,2,0.000,ALERT,212.16,298.47,60.006,1566625504,"201051344000646","174011545737251",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,1404912.1,1404912.1,13518,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625551,785266.00
08/24/2019 01:45,2,0.000,ALERT,212.38,299.37,60.001,1566625504,"201051344000867","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1400738.9,1400738.9,13527,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625553,785267.00
08/24/2019 01:45,2,0.000,ALERT,212.61,299.07,60.001,1566625504,"201051344000633","174011545737251",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,1397131.8,1397131.8,13538,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625554,785268.00
08/24/2019 01:45,2,0.000,ALERT,212.16,298.77,59.975,1566625504,"201051344000955","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1425735.6,1425735.6,13517,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625556,785269.00
08/24/2019 01:45,2,0.000,ALERT,212.38,298.77,60.006,1566625504,"201051344000648","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1410294.0,1410294.0,13502,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625558,785270.00
08/24/2019 01:45,2,0.000,ALERT,212.61,299.37,59.996,1566625504,"201051344000645","174011545737251",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,1416348.6,1416348.6,13507,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625560,785271.00
08/24/2019 01:45,2,0.000,ALERT,212.16,299.97,59.996,1566625504,"201051344000569","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1434015.0,1434015.0,13495,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566625562,785272.00
08/24/2019 01:45,2,0.000,ALERT,212.38,298.77,60.001,1566625504,"179051228000119","174011545737251",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,219452.0,219452.0,13617,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566625564,785273.00
08/24/2019 02:00,2,0.000,ALERT,211.93,299.97,59.980,1566626405,"201051344000579","174011545737251",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1435593.7,1435593.7,13513,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626407,785274.00
08/24/2019 02:00,2,0.000,ALERT,212.38,298.47,59.990,1566626405,"201051344001025","174011545737251",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,1421674.3,1421674.3,13498,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566626409,785275.00
08/24/2019 02:00,2,0.000,ALERT,212.61,299.07,59.959,1566626405,"201051344001093","174011545737251",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,1402643.5,1402643.5,13543,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626411,785276.00
08/24/2019 02:00,2,0.000,ALERT,211.93,299.67,59.996,1566626405,"201051344000458","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1415644.2,1415644.2,13501,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626413,785277.00
08/24/2019 02:00,2,0.000,ALERT,212.38,299.67,59.969,1566626405,"201051344000890","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1418003.2,1418003.2,13513,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626415,785278.00
08/24/2019 02:00,2,0.000,ALERT,211.93,299.67,59.990,1566626405,"201051344000988","174011545737251",0.00,12.70,0,295.16,300.87,0.0,0.0,0.000,1068343.1,1068343.1,13495,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626416,785279.00
08/24/2019 02:00,2,0.000,ALERT,213.06,300.27,59.980,1566626405,"201051344000582","174011545737251",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,1394703.6,1394703.6,13499,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626418,785280.00
08/24/2019 02:00,2,0.000,ALERT,211.93,300.27,59.948,1566626405,"201051344000868","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1402959.7,1402959.7,13500,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626420,785281.00
08/24/2019 02:00,2,0.000,ALERT,212.38,299.97,59.990,1566626405,"201051344000576","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1418305.5,1418305.5,13532,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626422,785282.00
08/24/2019 02:00,2,0.000,ALERT,212.16,299.37,59.990,1566626405,"201051344001158","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1395863.6,1395863.6,13496,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566626424,785283.00
08/24/2019 02:00,2,0.000,ALERT,212.61,298.47,59.990,1566626405,"201051344000917","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1412198.5,1412198.5,13545,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626426,785284.00
08/24/2019 02:00,2,0.000,ALERT,212.61,298.47,59.985,1566626405,"201051344000417","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1110062.7,1110062.7,13541,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566626428,785285.00
08/24/2019 02:00,2,0.000,ALERT,212.83,299.07,59.980,1566626405,"201051344000685","174011545737251",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,1417845.3,1417845.3,13517,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626429,785286.00
08/24/2019 02:00,2,0.000,ALERT,212.61,298.17,59.985,1566626405,"201051344000651","174011545737251",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,1412918.4,1412918.4,13504,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626431,785287.00
08/24/2019 02:00,2,0.000,ALERT,211.70,299.97,59.980,1566626405,"201051344000594","174011545737251",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1422114.2,1422114.2,13509,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626433,785288.00
08/24/2019 02:00,2,0.000,ALERT,212.16,299.37,59.980,1566626405,"201051344000469","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1402737.2,1402737.2,13525,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626435,785289.00
08/24/2019 02:00,2,0.000,ALERT,212.83,299.37,59.985,1566626405,"201051344000585","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1429544.1,1429544.1,13494,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626437,785290.00
08/24/2019 02:00,2,0.000,ALERT,212.61,299.07,59.990,1566626405,"201051344000853","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1425337.8,1425337.8,13512,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626438,785291.00
08/24/2019 02:00,2,0.000,ALERT,212.83,299.37,59.985,1566626405,"201051344001145","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1427025.4,1427025.4,13537,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626440,785292.00
08/24/2019 02:00,2,0.000,ALERT,212.61,299.07,59.980,1566626405,"201051344000438","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1420582.1,1420582.1,13509,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626442,785293.00
08/24/2019 02:00,2,0.000,ALERT,212.38,299.07,59.975,1566626405,"201051344001135","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1408684.4,1408684.4,13487,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626444,785294.00
08/24/2019 02:00,2,0.000,ALERT,212.16,299.67,59.980,1566626405,"201051344000983","174011545737251",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1423727.0,1423727.0,13502,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626446,785295.00
08/24/2019 02:00,2,0.000,ALERT,212.61,298.77,59.985,1566626405,"201051344001203","174011545737251",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,1416974.5,1416974.5,13520,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626448,785296.00
08/24/2019 02:00,2,0.000,ALERT,212.61,299.37,59.990,1566626405,"201051344001230","174011545737251",0.00,12.30,0,297.26,300.57,0.0,0.0,0.000,1410719.2,1410719.2,13558,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566626450,785297.00
08/24/2019 02:00,2,0.000,ALERT,212.16,298.77,59.980,1566626405,"201051344000646","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1404912.1,1404912.1,13520,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626452,785298.00
08/24/2019 02:00,2,0.000,ALERT,212.38,299.37,59.980,1566626405,"201051344000867","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1400738.9,1400738.9,13529,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626454,785299.00
08/24/2019 02:00,2,0.000,ALERT,212.61,299.07,59.990,1566626405,"201051344000633","174011545737251",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,1397131.8,1397131.8,13540,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626456,785300.00
08/24/2019 02:00,2,0.000,ALERT,212.16,298.77,60.006,1566626405,"201051344000955","174011545737251",0.00,12.70,0,296.66,299.97,0.0,0.0,0.000,1425735.6,1425735.6,13519,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566626457,785301.00
08/24/2019 02:00,2,0.000,ALERT,212.16,298.77,59.985,1566626405,"201051344000648","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1410294.0,1410294.0,13504,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566626459,785302.00
08/24/2019 02:00,2,0.000,ALERT,212.38,299.37,60.001,1566626405,"201051344000645","174011545737251",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1416348.6,1416348.6,13509,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626461,785303.00
08/24/2019 02:00,2,0.000,ALERT,211.93,299.67,59.996,1566626405,"201051344000569","174011545737251",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,1434015.0,1434015.0,13497,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566626463,785304.00
08/24/2019 02:00,2,0.000,ALERT,212.16,298.77,59.990,1566626405,"179051228000119","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,219452.0,219452.0,13619,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566626465,785305.00
