ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 02:15,2,0.000,ALERT,212.38,300.27,59.990,1566627304,"201051344000579","174011545737251",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1435593.7,1435593.7,13515,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627306,785306.00
08/24/2019 02:15,2,0.000,ALERT,212.38,298.47,59.990,1566627304,"201051344001025","174011545737251",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1421674.3,1421674.3,13501,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627308,785307.00
08/24/2019 02:15,2,0.000,ALERT,212.61,298.77,59.990,1566627304,"201051344001093","174011545737251",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,1402643.5,1402643.5,13545,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627310,785308.00
08/24/2019 02:15,2,0.000,ALERT,212.16,299.67,59.990,1566627304,"201051344000458","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1415644.2,1415644.2,13503,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627312,785309.00
08/24/2019 02:15,2,0.000,ALERT,212.61,299.67,59.990,1566627304,"201051344000890","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1418003.2,1418003.2,13515,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627314,785310.00
08/24/2019 02:15,2,0.000,ALERT,212.16,299.67,59.990,1566627304,"201051344000988","174011545737251",0.00,12.70,0,295.16,301.17,0.0,0.0,0.000,1068343.1,1068343.1,13497,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627315,785311.00
08/24/2019 02:15,2,0.000,ALERT,213.06,300.27,59.990,1566627304,"201051344000582","174011545737251",0.00,11.70,0,298.17,301.17,0.0,0.0,0.000,1394703.6,1394703.6,13501,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627317,785312.00
08/24/2019 02:15,2,0.000,ALERT,212.16,300.27,60.017,1566627304,"201051344000868","174011545737251",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,1402959.7,1402959.7,13502,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627319,785313.00
08/24/2019 02:15,2,0.000,ALERT,212.61,300.27,59.964,1566627304,"201051344000576","174011545737251",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,1418305.5,1418305.5,13534,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566627321,785314.00
08/24/2019 02:15,2,0.000,ALERT,212.16,299.37,59.990,1566627304,"201051344001158","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1395863.6,1395863.6,13498,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627323,785315.00
08/24/2019 02:15,2,0.000,ALERT,212.83,298.47,59.996,1566627304,"201051344000917","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1412198.5,1412198.5,13547,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566627324,785316.00
08/24/2019 02:15,2,0.000,ALERT,212.83,298.77,60.012,1566627304,"201051344000417","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1110062.7,1110062.7,13543,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627326,785317.00
08/24/2019 02:15,2,0.000,ALERT,213.06,299.37,59.964,1566627304,"201051344000685","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1417845.3,1417845.3,13519,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627328,785318.00
08/24/2019 02:15,2,0.000,ALERT,212.83,298.47,59.969,1566627304,"201051344000651","174011545737251",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,1412918.4,1412918.4,13506,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627330,785319.00
08/24/2019 02:15,2,0.000,ALERT,212.16,300.27,59.990,1566627304,"201051344000594","174011545737251",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,1422114.2,1422114.2,13511,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627332,785320.00
08/24/2019 02:15,2,0.000,ALERT,212.38,299.67,60.028,1566627304,"201051344000469","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1402737.2,1402737.2,13527,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627334,785321.00
08/24/2019 02:15,2,0.000,ALERT,212.83,299.37,59.985,1566627304,"201051344000585","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1429544.1,1429544.1,13496,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627335,785322.00
08/24/2019 02:15,2,0.000,ALERT,212.83,299.67,59.990,1566627304,"201051344000853","174011545737251",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1425337.8,1425337.8,13514,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566627337,785323.00
08/24/2019 02:15,2,0.000,ALERT,213.06,299.67,59.990,1566627304,"201051344001145","174011545737251",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1427025.4,1427025.4,13539,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627339,785324.00
08/24/2019 02:15,2,0.000,ALERT,212.83,299.37,59.959,1566627304,"201051344000438","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1420582.1,1420582.1,13511,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627341,785325.00
08/24/2019 02:15,2,0.000,ALERT,212.38,299.37,59.980,1566627304,"201051344001135","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1408684.4,1408684.4,13489,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627343,785326.00
08/24/2019 02:15,2,0.000,ALERT,212.38,299.97,59.985,1566627304,"201051344000983","174011545737251",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1423727.0,1423727.0,13504,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627345,785327.00
08/24/2019 02:15,2,0.000,ALERT,212.83,298.77,59.996,1566627304,"201051344001203","174011545737251",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,1416974.5,1416974.5,13522,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627346,785328.00
08/24/2019 02:15,2,0.000,ALERT,212.61,299.67,59.996,1566627304,"201051344001230","174011545737251",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,1410719.2,1410719.2,13560,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566627348,785329.00
08/24/2019 02:15,2,0.000,ALERT,212.38,299.07,59.990,1566627304,"201051344000646","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1404912.1,1404912.1,13522,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566627350,785330.00
08/24/2019 02:15,2,0.000,ALERT,212.61,299.67,59.996,1566627304,"201051344000867","174011545737251",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,1400738.9,1400738.9,13531,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627352,785331.00
08/24/2019 02:15,2,0.000,ALERT,212.83,299.37,60.028,1566627304,"201051344000633","174011545737251",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,1397131.8,1397131.8,13542,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627354,785332.00
08/24/2019 02:15,2,0.000,ALERT,212.38,299.37,60.038,1566627304,"201051344000955","174011545737251",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,1425735.6,1425735.6,13521,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627356,785333.00
08/24/2019 02:15,2,0.000,ALERT,212.61,298.77,59.959,1566627304,"201051344000648","174011545737251",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,1410294.0,1410294.0,13506,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627358,785334.00
08/24/2019 02:15,2,0.000,ALERT,212.83,299.67,59.996,1566627304,"201051344000645","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1416348.6,1416348.6,13511,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566627360,785335.00
08/24/2019 02:15,2,0.000,ALERT,212.38,299.97,59.990,1566627304,"201051344000569","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1434015.0,1434015.0,13499,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566627362,785336.00
08/24/2019 02:15,2,0.000,ALERT,212.38,299.07,60.001,1566627304,"179051228000119","174011545737251",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,219452.0,219452.0,13621,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566627363,785337.00
08/24/2019 02:30,2,0.000,ALERT,212.38,300.27,60.022,1566628204,"201051344000579","174011545737251",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,1435593.7,1435593.7,13517,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566628206,785338.00
08/24/2019 02:30,2,0.000,ALERT,212.83,299.07,60.059,1566628204,"201051344001025","174011545737251",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,1421674.3,1421674.3,13503,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628208,785339.00
08/24/2019 02:30,2,0.000,ALERT,212.83,299.37,60.022,1566628204,"201051344001093","174011545737251",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,1402643.5,1402643.5,13548,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628211,785340.00
08/24/2019 02:30,2,0.000,ALERT,212.38,300.27,60.017,1566628204,"201051344000458","174011545737251",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,1415644.2,1415644.2,13506,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628213,785341.00
08/24/2019 02:30,2,0.000,ALERT,212.83,299.97,60.028,1566628204,"201051344000890","174011545737251",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,1418003.2,1418003.2,13518,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628216,785342.00
08/24/2019 02:30,2,0.000,ALERT,212.38,299.97,59.985,1566628204,"201051344000988","174011545737251",0.00,12.70,0,295.16,301.17,0.0,0.0,0.000,1068343.1,1068343.1,13500,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628218,785343.00
08/24/2019 02:30,2,0.000,ALERT,213.29,300.27,60.006,1566628204,"201051344000582","174011545737251",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1394703.6,1394703.6,13504,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628221,785344.00
08/24/2019 02:30,2,0.000,ALERT,212.38,300.57,59.996,1566628204,"201051344000868","174011545737251",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1402959.7,1402959.7,13505,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628223,785345.00
08/24/2019 02:30,2,0.000,ALERT,212.83,300.57,59.996,1566628204,"201051344000576","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1418305.5,1418305.5,13536,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628225,785346.00
08/24/2019 02:30,2,0.000,ALERT,212.38,299.67,59.990,1566628204,"201051344001158","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1395863.6,1395863.6,13500,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628227,785347.00
08/24/2019 02:30,2,0.000,ALERT,212.83,298.77,60.001,1566628204,"201051344000917","174011545737251",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1412198.5,1412198.5,13549,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628228,785348.00
08/24/2019 02:30,2,0.000,ALERT,213.06,299.07,59.996,1566628204,"201051344000417","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1110062.7,1110062.7,13545,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566628230,785349.00
08/24/2019 02:30,2,0.000,ALERT,213.06,299.37,59.964,1566628204,"201051344000685","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1417845.3,1417845.3,13521,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628232,785350.00
08/24/2019 02:30,2,0.000,ALERT,213.06,298.77,59.985,1566628204,"201051344000651","174011545737251",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1412918.4,1412918.4,13508,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628234,785351.00
08/24/2019 02:30,2,0.000,ALERT,212.16,300.57,59.985,1566628204,"201051344000594","174011545737251",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1422114.2,1422114.2,13513,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628236,785352.00
08/24/2019 02:30,2,0.000,ALERT,212.38,299.67,59.980,1566628204,"201051344000469","174011545737251",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,1402737.2,1402737.2,13529,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628237,785353.00
08/24/2019 02:30,2,0.000,ALERT,213.06,299.67,59.959,1566628204,"201051344000585","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1429544.1,1429544.1,13498,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566628239,785354.00
08/24/2019 02:30,2,0.000,ALERT,213.06,299.97,59.969,1566628204,"201051344000853","174011545737251",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1425337.8,1425337.8,13516,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628241,785355.00
08/24/2019 02:30,2,0.000,ALERT,213.29,299.67,60.001,1566628204,"201051344001145","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1427025.4,1427025.4,13541,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628243,785356.00
08/24/2019 02:30,2,0.000,ALERT,213.06,299.37,59.980,1566628204,"201051344000438","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1420582.1,1420582.1,13513,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628245,785357.00
08/24/2019 02:30,2,0.000,ALERT,212.61,299.37,59.953,1566628204,"201051344001135","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1408684.4,1408684.4,13491,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628247,785358.00
08/24/2019 02:30,2,0.000,ALERT,212.38,299.97,59.975,1566628204,"201051344000983","174011545737251",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,1423727.0,1423727.0,13506,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566628249,785359.00
08/24/2019 02:30,2,0.000,ALERT,213.06,299.07,59.985,1566628204,"201051344001203","174011545737251",0.00,12.30,0,297.26,302.68,0.0,0.0,0.000,1416974.5,1416974.5,13524,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628251,785360.00
08/24/2019 02:30,2,0.000,ALERT,212.83,299.67,59.975,1566628204,"201051344001230","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1410719.2,1410719.2,13562,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566628253,785361.00
08/24/2019 02:30,2,0.000,ALERT,212.38,299.07,59.959,1566628204,"201051344000646","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1404912.1,1404912.1,13524,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628254,785362.00
08/24/2019 02:30,2,0.000,ALERT,212.61,299.67,59.985,1566628204,"201051344000867","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1400738.9,1400738.9,13533,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628256,785363.00
08/24/2019 02:30,2,0.000,ALERT,212.83,299.37,59.980,1566628204,"201051344000633","174011545737251",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,1397131.8,1397131.8,13544,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628258,785364.00
08/24/2019 02:30,2,0.000,ALERT,212.38,299.37,59.985,1566628204,"201051344000955","174011545737251",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,1425735.6,1425735.6,13523,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628260,785365.00
08/24/2019 02:30,2,0.000,ALERT,212.61,299.37,59.980,1566628204,"201051344000648","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1410294.0,1410294.0,13508,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566628262,785366.00
08/24/2019 02:30,2,0.000,ALERT,212.83,299.97,59.980,1566628204,"201051344000645","174011545737251",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1416348.6,1416348.6,13513,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566628263,785367.00
08/24/2019 02:30,2,0.000,ALERT,212.38,300.57,59.969,1566628204,"201051344000569","174011545737251",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,1434015.0,1434015.0,13501,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566628265,785368.00
08/24/2019 02:30,2,0.000,ALERT,212.83,299.67,59.985,1566628204,"179051228000119","174011545737251",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,219452.0,219452.0,13623,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566628267,785369.00
08/24/2019 02:45,2,0.000,ALERT,212.16,300.57,59.975,1566629104,"201051344000579","174011545737251",0.00,13.00,0,286.44,302.07,0.0,0.0,0.000,1435593.7,1435593.7,13519,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629106,785370.00
08/24/2019 02:45,2,0.000,ALERT,212.61,298.47,60.001,1566629104,"201051344001025","174011545737251",0.00,12.00,0,285.24,301.47,0.0,0.0,0.000,1421674.3,1421674.3,13505,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629108,785371.00
08/24/2019 02:45,2,0.000,ALERT,212.61,299.07,60.001,1566629104,"201051344001093","174011545737251",0.00,13.00,0,285.84,300.57,0.0,0.0,0.000,1402643.5,1402643.5,13550,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629110,785372.00
08/24/2019 02:45,2,0.000,ALERT,212.16,300.27,59.996,1566629104,"201051344000458","174011545737251",0.00,13.30,0,286.14,302.37,0.0,0.0,0.000,1415644.2,1415644.2,13508,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629112,785373.00
08/24/2019 02:45,2,0.000,ALERT,212.83,299.97,60.038,1566629104,"201051344000890","174011545737251",0.00,13.00,0,286.44,302.07,0.0,0.0,0.000,1418003.2,1418003.2,13520,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629113,785374.00
08/24/2019 02:45,2,0.000,ALERT,212.16,299.67,60.001,1566629104,"201051344000988","174011545737251",0.00,12.30,0,283.44,301.17,0.0,0.0,0.000,1068343.1,1068343.1,13502,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629115,785375.00
08/24/2019 02:45,2,0.000,ALERT,213.06,299.97,60.006,1566629104,"201051344000582","174011545737251",0.00,12.00,0,286.74,301.77,0.0,0.0,0.000,1394703.6,1394703.6,13506,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629117,785376.00
08/24/2019 02:45,2,0.000,ALERT,212.38,300.27,60.001,1566629104,"201051344000868","174011545737251",0.00,12.70,0,286.44,302.37,0.0,0.0,0.000,1402959.7,1402959.7,13507,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629119,785377.00
08/24/2019 02:45,2,0.000,ALERT,212.83,299.97,60.001,1566629104,"201051344000576","174011545737251",0.00,12.00,0,285.84,301.77,0.0,0.0,0.000,1418305.5,1418305.5,13538,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566629121,785378.00
08/24/2019 02:45,2,0.000,ALERT,212.38,299.67,59.996,1566629104,"201051344001158","174011545737251",0.00,12.00,0,285.24,301.17,0.0,0.0,0.000,1395863.6,1395863.6,13502,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629123,785379.00
08/24/2019 02:45,2,0.000,ALERT,212.83,298.77,59.996,1566629104,"201051344000917","174011545737251",0.00,13.00,0,284.64,300.27,0.0,0.0,0.000,1412198.5,1412198.5,13551,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566629125,785380.00
08/24/2019 02:45,2,0.000,ALERT,212.83,298.77,59.996,1566629104,"201051344000417","174011545737251",0.00,12.70,0,285.24,300.27,0.0,0.0,0.000,1110062.7,1110062.7,13547,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629126,785381.00
08/24/2019 02:45,2,0.000,ALERT,213.29,299.67,59.996,1566629104,"201051344000685","174011545737251",0.00,12.70,0,285.84,300.87,0.0,0.0,0.000,1417845.3,1417845.3,13523,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629128,785382.00
08/24/2019 02:45,2,0.000,ALERT,212.83,298.77,60.001,1566629104,"201051344000651","174011545737251",0.00,11.30,0,285.24,300.27,0.0,0.0,0.000,1412918.4,1412918.4,13510,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629130,785383.00
08/24/2019 02:45,2,0.000,ALERT,212.16,300.87,59.990,1566629104,"201051344000594","174011545737251",0.00,12.70,0,285.54,301.77,0.0,0.0,0.000,1422114.2,1422114.2,13515,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629132,785384.00
08/24/2019 02:45,2,0.000,ALERT,212.38,299.97,59.980,1566629104,"201051344000469","174011545737251",0.00,11.70,0,284.64,301.17,0.0,0.0,0.000,1402737.2,1402737.2,13531,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566629134,785385.00
08/24/2019 02:45,2,0.000,ALERT,213.06,299.67,59.980,1566629104,"201051344000585","174011545737251",0.00,12.70,0,285.54,300.87,0.0,0.0,0.000,1429544.1,1429544.1,13500,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629136,785386.00
08/24/2019 02:45,2,0.000,ALERT,213.06,299.97,59.985,1566629104,"201051344000853","174011545737251",0.00,12.00,0,285.84,301.77,0.0,0.0,0.000,1425337.8,1425337.8,13518,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566629137,785387.00
08/24/2019 02:45,2,0.000,ALERT,213.29,299.97,59.996,1566629104,"201051344001145","174011545737251",0.00,12.30,0,286.14,301.77,0.0,0.0,0.000,1427025.4,1427025.4,13543,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566629139,785388.00
08/24/2019 02:45,2,0.000,ALERT,213.06,299.37,60.001,1566629104,"201051344000438","174011545737251",0.00,12.00,0,285.84,301.17,0.0,0.0,0.000,1420582.1,1420582.1,13515,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566629141,785389.00
08/24/2019 02:45,2,0.000,ALERT,212.61,299.37,60.001,1566629104,"201051344001135","174011545737251",0.00,12.30,0,285.84,301.47,0.0,0.0,0.000,1408684.4,1408684.4,13493,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629143,785390.00
08/24/2019 02:45,2,0.000,ALERT,212.38,299.97,60.001,1566629104,"201051344000983","174011545737251",0.00,12.30,0,286.14,301.77,0.0,0.0,0.000,1423727.0,1423727.0,13508,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629145,785391.00
08/24/2019 02:45,2,0.000,ALERT,212.83,299.37,59.996,1566629104,"201051344001203","174011545737251",0.00,12.30,0,285.54,302.68,0.0,0.0,0.000,1416974.5,1416974.5,13526,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566629147,785392.00
08/24/2019 02:45,2,0.000,ALERT,212.83,299.67,60.022,1566629104,"201051344001230","174011545737251",0.00,12.70,0,286.14,301.17,0.0,0.0,0.000,1410719.2,1410719.2,13564,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566629149,785393.00
08/24/2019 02:45,2,0.000,ALERT,212.61,299.37,60.001,1566629104,"201051344000646","174011545737251",0.00,12.30,0,285.24,300.57,0.0,0.0,0.000,1404912.1,1404912.1,13526,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629151,785394.00
08/24/2019 02:45,2,0.000,ALERT,212.61,299.67,59.996,1566629104,"201051344000867","174011545737251",0.00,13.00,0,285.84,301.77,0.0,0.0,0.000,1400738.9,1400738.9,13535,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629152,785395.00
08/24/2019 02:45,2,0.000,ALERT,213.06,299.67,59.964,1566629104,"201051344000633","174011545737251",0.00,12.30,0,284.04,300.87,0.0,0.0,0.000,1397131.8,1397131.8,13546,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629154,785396.00
08/24/2019 02:45,2,0.000,ALERT,212.61,299.37,59.964,1566629104,"201051344000955","174011545737251",0.00,12.70,0,285.84,300.57,0.0,0.0,0.000,1425735.6,1425735.6,13525,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629156,785397.00
08/24/2019 02:45,2,0.000,ALERT,212.38,299.07,59.996,1566629104,"201051344000648","174011545737251",0.00,11.70,0,285.24,301.47,0.0,0.0,0.000,1410294.0,1410294.0,13510,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566629158,785398.00
08/24/2019 02:45,2,0.000,ALERT,212.83,299.97,60.043,1566629104,"201051344000645","174011545737251",0.00,12.30,0,285.84,301.47,0.0,0.0,0.000,1416348.6,1416348.6,13515,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566629160,785399.00
08/24/2019 02:45,2,0.000,ALERT,212.38,300.27,60.012,1566629104,"201051344000569","174011545737251",0.00,12.30,0,286.44,302.37,0.0,0.0,0.000,1434015.0,1434015.0,13503,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566629162,785400.00
08/24/2019 02:45,2,0.000,ALERT,212.61,298.77,59.985,1566629104,"179051228000119","174011545737251",0.00,14.00,0,284.34,301.17,0.0,0.0,0.000,219452.0,219452.0,13625,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566629163,785401.00
08/24/2019 03:00,2,0.000,ALERT,212.38,300.27,59.996,1566630004,"201051344000579","174011545737251",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,1435593.7,1435593.7,13521,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630006,785402.00
08/24/2019 03:00,2,0.000,ALERT,212.61,298.77,59.996,1566630004,"201051344001025","174011545737251",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,1421674.3,1421674.3,13507,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630008,785403.00
08/24/2019 03:00,2,0.000,ALERT,212.83,299.37,59.996,1566630004,"201051344001093","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1402643.5,1402643.5,13552,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630010,785404.00
08/24/2019 03:00,2,0.000,ALERT,212.38,299.97,60.001,1566630004,"201051344000458","174011545737251",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,1415644.2,1415644.2,13510,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630012,785405.00
08/24/2019 03:00,2,0.000,ALERT,212.61,299.67,60.012,1566630004,"201051344000890","174011545737251",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,1418003.2,1418003.2,13522,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630013,785406.00
08/24/2019 03:00,2,0.000,ALERT,212.38,299.97,59.996,1566630004,"201051344000988","174011545737251",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,1068343.1,1068343.1,13504,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630015,785407.00
08/24/2019 03:00,2,0.000,ALERT,213.06,299.97,59.996,1566630004,"201051344000582","174011545737251",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,1394703.6,1394703.6,13508,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630017,785408.00
08/24/2019 03:00,2,0.000,ALERT,212.38,300.57,59.996,1566630004,"201051344000868","174011545737251",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1402959.7,1402959.7,13509,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630019,785409.00
08/24/2019 03:00,2,0.000,ALERT,212.83,300.27,60.001,1566630004,"201051344000576","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1418305.5,1418305.5,13540,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630021,785410.00
08/24/2019 03:00,2,0.000,ALERT,212.38,299.37,59.990,1566630004,"201051344001158","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1395863.6,1395863.6,13504,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630023,785411.00
08/24/2019 03:00,2,0.000,ALERT,212.61,298.47,59.969,1566630004,"201051344000917","174011545737251",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1412198.5,1412198.5,13553,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630024,785412.00
08/24/2019 03:00,2,0.000,ALERT,212.83,298.47,59.990,1566630004,"201051344000417","174011545737251",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,1110062.7,1110062.7,13549,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630026,785413.00
08/24/2019 03:00,2,0.000,ALERT,212.83,299.07,59.990,1566630004,"201051344000685","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1417845.3,1417845.3,13525,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630028,785414.00
08/24/2019 03:00,2,0.000,ALERT,212.61,298.47,60.001,1566630004,"201051344000651","174011545737251",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,1412918.4,1412918.4,13512,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630030,785415.00
08/24/2019 03:00,2,0.000,ALERT,212.16,300.57,59.975,1566630004,"201051344000594","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1422114.2,1422114.2,13517,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630032,785416.00
08/24/2019 03:00,2,0.000,ALERT,212.38,299.97,59.990,1566630004,"201051344000469","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1402737.2,1402737.2,13533,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630034,785417.00
08/24/2019 03:00,2,0.000,ALERT,212.83,299.37,60.001,1566630004,"201051344000585","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1429544.1,1429544.1,13502,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630036,785418.00
08/24/2019 03:00,2,0.000,ALERT,213.06,299.97,60.001,1566630004,"201051344000853","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1425337.8,1425337.8,13520,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630037,785419.00
08/24/2019 03:00,2,0.000,ALERT,212.83,299.37,60.001,1566630004,"201051344001145","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1427025.4,1427025.4,13545,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630039,785420.00
08/24/2019 03:00,2,0.000,ALERT,212.61,298.77,60.001,1566630004,"201051344000438","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1420582.1,1420582.1,13517,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630041,785421.00
08/24/2019 03:00,2,0.000,ALERT,212.38,299.07,60.017,1566630004,"201051344001135","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1408684.4,1408684.4,13495,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630043,785422.00
08/24/2019 03:00,2,0.000,ALERT,212.38,300.27,59.975,1566630004,"201051344000983","174011545737251",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,1423727.0,1423727.0,13510,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630045,785423.00
08/24/2019 03:00,2,0.000,ALERT,212.83,299.07,60.001,1566630004,"201051344001203","174011545737251",0.00,12.30,0,297.26,302.68,0.0,0.0,0.000,1416974.5,1416974.5,13528,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630047,785424.00
08/24/2019 03:00,2,0.000,ALERT,212.61,299.67,59.985,1566630004,"201051344001230","174011545737251",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1410719.2,1410719.2,13566,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630049,785425.00
08/24/2019 03:00,2,0.000,ALERT,212.16,298.77,60.043,1566630004,"201051344000646","174011545737251",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1404912.1,1404912.1,13528,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630051,785426.00
08/24/2019 03:00,2,0.000,ALERT,212.61,299.97,60.001,1566630004,"201051344000867","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1400738.9,1400738.9,13537,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630053,785427.00
08/24/2019 03:00,2,0.000,ALERT,213.06,299.67,60.033,1566630004,"201051344000633","174011545737251",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,1397131.8,1397131.8,13548,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630055,785428.00
08/24/2019 03:00,2,0.000,ALERT,212.38,299.37,60.006,1566630004,"201051344000955","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1425735.6,1425735.6,13527,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630056,785429.00
08/24/2019 03:00,2,0.000,ALERT,212.61,299.37,59.996,1566630004,"201051344000648","174011545737251",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,1410294.0,1410294.0,13512,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630058,785430.00
08/24/2019 03:00,2,0.000,ALERT,212.83,299.97,60.001,1566630004,"201051344000645","174011545737251",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1416348.6,1416348.6,13517,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630060,785431.00
08/24/2019 03:00,2,0.000,ALERT,212.38,300.87,60.001,1566630004,"201051344000569","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1434015.0,1434015.0,13505,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630062,785432.00
08/24/2019 03:00,2,0.000,ALERT,212.83,299.97,60.001,1566630004,"179051228000119","174011545737251",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,219452.0,219452.0,13627,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566630064,785433.00
08/24/2019 03:15,2,0.000,ALERT,212.61,300.87,59.996,1566630904,"201051344000579","174011545737251",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,1435593.7,1435593.7,13523,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630906,785434.00
08/24/2019 03:15,2,0.000,ALERT,212.83,299.07,60.006,1566630904,"201051344001025","174011545737251",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,1421674.3,1421674.3,13509,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630908,785435.00
08/24/2019 03:15,2,0.000,ALERT,212.83,299.67,59.990,1566630904,"201051344001093","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1402643.5,1402643.5,13554,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630909,785436.00
08/24/2019 03:15,2,0.000,ALERT,212.38,300.27,60.001,1566630904,"201051344000458","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1415644.2,1415644.2,13512,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630911,785437.00
08/24/2019 03:15,2,0.000,ALERT,212.83,299.97,59.996,1566630904,"201051344000890","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1418003.2,1418003.2,13524,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630913,785438.00
08/24/2019 03:15,2,0.000,ALERT,212.38,300.27,59.985,1566630904,"201051344000988","174011545737251",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,1068343.1,1068343.1,13506,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630915,785439.00
08/24/2019 03:15,2,0.000,ALERT,213.29,300.57,59.959,1566630904,"201051344000582","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1394703.6,1394703.6,13510,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630917,785440.00
08/24/2019 03:15,2,0.000,ALERT,212.38,300.57,60.006,1566630904,"201051344000868","174011545737251",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1402959.7,1402959.7,13511,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630919,785441.00
08/24/2019 03:15,2,0.000,ALERT,213.06,300.57,59.996,1566630904,"201051344000576","174011545737251",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,1418305.5,1418305.5,13542,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630921,785442.00
08/24/2019 03:15,2,0.000,ALERT,212.61,299.97,59.985,1566630904,"201051344001158","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1395863.6,1395863.6,13506,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630922,785443.00
08/24/2019 03:15,2,0.000,ALERT,212.83,299.07,60.017,1566630904,"201051344000917","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1412198.5,1412198.5,13555,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630924,785444.00
08/24/2019 03:15,2,0.000,ALERT,213.06,299.07,60.033,1566630904,"201051344000417","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1110062.7,1110062.7,13551,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630926,785445.00
08/24/2019 03:15,2,0.000,ALERT,213.29,299.67,60.012,1566630904,"201051344000685","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1417845.3,1417845.3,13527,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630928,785446.00
08/24/2019 03:15,2,0.000,ALERT,212.83,298.77,60.012,1566630904,"201051344000651","174011545737251",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,1412918.4,1412918.4,13514,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630930,785447.00
08/24/2019 03:15,2,0.000,ALERT,212.16,300.87,60.012,1566630904,"201051344000594","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1422114.2,1422114.2,13519,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630931,785448.00
08/24/2019 03:15,2,0.000,ALERT,212.61,299.97,60.033,1566630904,"201051344000469","174011545737251",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,1402737.2,1402737.2,13535,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630933,785449.00
