ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 03:15,2,0.000,ALERT,212.83,299.67,60.006,1566630904,"201051344000585","174011545737251",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,1429544.1,1429544.1,13504,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630935,785450.00
08/24/2019 03:15,2,0.000,ALERT,213.06,300.27,59.975,1566630904,"201051344000853","174011545737251",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1425337.8,1425337.8,13522,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630937,785451.00
08/24/2019 03:15,2,0.000,ALERT,213.06,299.97,60.006,1566630904,"201051344001145","174011545737251",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1427025.4,1427025.4,13547,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630939,785452.00
08/24/2019 03:15,2,0.000,ALERT,212.83,299.67,60.006,1566630904,"201051344000438","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1420582.1,1420582.1,13519,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630941,785453.00
08/24/2019 03:15,2,0.000,ALERT,212.38,299.67,60.006,1566630904,"201051344001135","174011545737251",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,1408684.4,1408684.4,13497,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630942,785454.00
08/24/2019 03:15,2,0.000,ALERT,212.38,299.97,60.006,1566630904,"201051344000983","174011545737251",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,1423727.0,1423727.0,13512,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630944,785455.00
08/24/2019 03:15,2,0.000,ALERT,212.83,299.07,60.012,1566630904,"201051344001203","174011545737251",0.00,12.00,0,296.96,302.98,0.0,0.0,0.000,1416974.5,1416974.5,13530,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630946,785456.00
08/24/2019 03:15,2,0.000,ALERT,212.61,299.67,60.001,1566630904,"201051344001230","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1410719.2,1410719.2,13568,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630948,785457.00
08/24/2019 03:15,2,0.000,ALERT,212.38,299.07,60.006,1566630904,"201051344000646","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1404912.1,1404912.1,13530,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630950,785458.00
08/24/2019 03:15,2,0.000,ALERT,212.61,299.67,60.006,1566630904,"201051344000867","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1400738.9,1400738.9,13539,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630952,785459.00
08/24/2019 03:15,2,0.000,ALERT,212.83,299.67,60.012,1566630904,"201051344000633","174011545737251",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,1397131.8,1397131.8,13550,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566630954,785460.00
08/24/2019 03:15,2,0.000,ALERT,212.38,299.67,60.017,1566630904,"201051344000955","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1425735.6,1425735.6,13529,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630956,785461.00
08/24/2019 03:15,2,0.000,ALERT,212.61,299.37,60.006,1566630904,"201051344000648","174011545737251",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,1410294.0,1410294.0,13514,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630957,785462.00
08/24/2019 03:15,2,0.000,ALERT,212.83,299.97,60.006,1566630904,"201051344000645","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1416348.6,1416348.6,13519,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630959,785463.00
08/24/2019 03:15,2,0.000,ALERT,212.16,300.27,60.022,1566630904,"201051344000569","174011545737251",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,1434015.0,1434015.0,13507,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566630961,785464.00
08/24/2019 03:15,2,0.000,ALERT,212.61,299.37,59.975,1566630904,"179051228000119","174011545737251",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,219452.0,219452.0,13629,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566630963,785465.00
08/24/2019 03:30,2,0.000,ALERT,212.61,300.57,60.017,1566631804,"201051344000579","174011545737251",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,1435593.7,1435593.7,13525,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631806,785466.00
08/24/2019 03:30,2,0.000,ALERT,213.06,299.07,59.996,1566631804,"201051344001025","174011545737251",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,1421674.3,1421674.3,13511,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631808,785467.00
08/24/2019 03:30,2,0.000,ALERT,213.29,299.97,60.006,1566631804,"201051344001093","174011545737251",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,1402643.5,1402643.5,13556,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631810,785468.00
08/24/2019 03:30,2,0.000,ALERT,212.61,300.57,60.043,1566631804,"201051344000458","174011545737251",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,1415644.2,1415644.2,13514,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631812,785469.00
08/24/2019 03:30,2,0.000,ALERT,213.06,300.27,60.006,1566631804,"201051344000890","174011545737251",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1418003.2,1418003.2,13526,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566631813,785470.00
08/24/2019 03:30,2,0.000,ALERT,212.61,299.97,60.006,1566631804,"201051344000988","174011545737251",0.00,12.30,0,296.06,301.77,0.0,0.0,0.000,1068343.1,1068343.1,13508,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631815,785471.00
08/24/2019 03:30,2,0.000,ALERT,213.51,300.57,60.006,1566631804,"201051344000582","174011545737251",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,1394703.6,1394703.6,13512,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631817,785472.00
08/24/2019 03:30,2,0.000,ALERT,212.61,300.87,60.012,1566631804,"201051344000868","174011545737251",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1402959.7,1402959.7,13513,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631819,785473.00
08/24/2019 03:30,2,0.000,ALERT,213.29,300.87,60.006,1566631804,"201051344000576","174011545737251",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,1418305.5,1418305.5,13544,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631821,785474.00
08/24/2019 03:30,2,0.000,ALERT,212.61,299.97,59.975,1566631804,"201051344001158","174011545737251",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1395863.6,1395863.6,13508,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566631823,785475.00
08/24/2019 03:30,2,0.000,ALERT,213.29,299.37,60.049,1566631804,"201051344000917","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1412198.5,1412198.5,13557,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631825,785476.00
08/24/2019 03:30,2,0.000,ALERT,213.29,299.07,59.996,1566631804,"201051344000417","174011545737251",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,1110062.7,1110062.7,13553,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566631826,785477.00
08/24/2019 03:30,2,0.000,ALERT,213.51,299.97,60.017,1566631804,"201051344000685","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1417845.3,1417845.3,13529,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631828,785478.00
08/24/2019 03:30,2,0.000,ALERT,213.29,299.07,60.006,1566631804,"201051344000651","174011545737251",0.00,11.30,0,297.26,300.57,0.0,0.0,0.000,1412918.4,1412918.4,13516,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631830,785479.00
08/24/2019 03:30,2,0.000,ALERT,212.61,300.87,60.017,1566631804,"201051344000594","174011545737251",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,1422114.2,1422114.2,13521,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631832,785480.00
08/24/2019 03:30,2,0.000,ALERT,212.83,300.27,60.017,1566631804,"201051344000469","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1402737.2,1402737.2,13537,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631834,785481.00
08/24/2019 03:30,2,0.000,ALERT,213.29,299.97,60.022,1566631804,"201051344000585","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1429544.1,1429544.1,13506,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631836,785482.00
08/24/2019 03:30,2,0.000,ALERT,211.70,297.57,60.012,1566631804,"201051344000853","174011545737251",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,1425337.8,1425337.8,13524,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631838,785483.00
08/24/2019 03:30,2,0.000,ALERT,211.48,296.96,60.022,1566631804,"201051344001145","174011545737251",0.00,12.00,0,296.06,301.77,0.0,0.0,0.000,1427025.4,1427025.4,13549,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566631839,785484.00
08/24/2019 03:30,2,0.000,ALERT,211.93,297.57,60.022,1566631804,"201051344000438","174011545737251",0.00,11.70,0,295.76,301.47,0.0,0.0,0.000,1420582.1,1420582.1,13521,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631841,785485.00
08/24/2019 03:30,2,0.000,ALERT,211.70,298.17,60.028,1566631804,"201051344001135","174011545737251",0.00,12.00,0,295.76,301.77,0.0,0.0,0.000,1408684.4,1408684.4,13499,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631843,785486.00
08/24/2019 03:30,2,0.000,ALERT,212.38,299.97,60.022,1566631804,"201051344000983","174011545737251",0.00,12.30,0,296.36,302.37,0.0,0.0,0.000,1423727.0,1423727.0,13514,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631845,785487.00
08/24/2019 03:30,2,0.000,ALERT,213.06,299.37,60.049,1566631804,"201051344001203","174011545737251",0.00,12.00,0,295.76,302.98,0.0,0.0,0.000,1416974.5,1416974.5,13532,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631847,785488.00
08/24/2019 03:30,2,0.000,ALERT,213.06,299.97,60.033,1566631804,"201051344001230","174011545737251",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,1410719.2,1410719.2,13570,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566631849,785489.00
08/24/2019 03:30,2,0.000,ALERT,212.61,299.67,60.038,1566631804,"201051344000646","174011545737251",0.00,12.30,0,295.16,300.87,0.0,0.0,0.000,1404912.1,1404912.1,13532,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631851,785490.00
08/24/2019 03:30,2,0.000,ALERT,213.06,300.27,60.028,1566631804,"201051344000867","174011545737251",0.00,13.00,0,296.06,302.37,0.0,0.0,0.000,1400738.9,1400738.9,13541,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566631853,785491.00
08/24/2019 03:30,2,0.000,ALERT,213.29,299.97,60.033,1566631804,"201051344000633","174011545737251",0.00,12.00,0,294.56,301.47,0.0,0.0,0.000,1397131.8,1397131.8,13552,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631855,785492.00
08/24/2019 03:30,2,0.000,ALERT,212.61,299.67,60.049,1566631804,"201051344000955","174011545737251",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,1425735.6,1425735.6,13531,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631856,785493.00
08/24/2019 03:30,2,0.000,ALERT,212.61,299.37,60.038,1566631804,"201051344000648","174011545737251",0.00,11.70,0,295.46,301.77,0.0,0.0,0.000,1410294.0,1410294.0,13516,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631859,785494.00
08/24/2019 03:30,2,0.000,ALERT,213.06,300.27,60.028,1566631804,"201051344000645","174011545737251",0.00,12.30,0,296.06,301.77,0.0,0.0,0.000,1416348.6,1416348.6,13521,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631860,785495.00
08/24/2019 03:30,2,0.000,ALERT,212.61,300.87,60.028,1566631804,"201051344000569","174011545737251",0.00,12.30,0,296.66,302.68,0.0,0.0,0.000,1434015.0,1434015.0,13509,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566631862,785496.00
08/24/2019 03:30,2,0.000,ALERT,212.83,299.97,60.033,1566631804,"179051228000119","174011545737251",0.00,13.70,0,294.86,301.17,0.0,0.0,0.000,219452.0,219452.0,13631,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566631864,785497.00
08/24/2019 03:45,2,0.000,ALERT,212.61,300.87,60.038,1566632704,"201051344000579","174011545737251",0.00,12.30,0,296.66,302.37,0.0,0.0,0.000,1435593.7,1435593.7,13527,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566632706,785498.00
08/24/2019 03:45,2,0.000,ALERT,212.83,298.47,60.022,1566632704,"201051344001025","174011545737251",0.00,11.70,0,295.46,301.77,0.0,0.0,0.000,1421674.3,1421674.3,13513,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632708,785499.00
08/24/2019 03:45,2,0.000,ALERT,212.83,298.77,60.017,1566632704,"201051344001093","174011545737251",0.00,12.70,0,295.76,301.17,0.0,0.0,0.000,1402643.5,1402643.5,13558,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632710,785500.00
08/24/2019 03:45,2,0.000,ALERT,212.61,300.27,60.028,1566632704,"201051344000458","174011545737251",0.00,13.00,0,296.36,302.68,0.0,0.0,0.000,1415644.2,1415644.2,13516,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632712,785501.00
08/24/2019 03:45,2,0.000,ALERT,212.61,299.67,60.028,1566632704,"201051344000890","174011545737251",0.00,12.70,0,296.36,302.07,0.0,0.0,0.000,1418003.2,1418003.2,13528,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632714,785502.00
08/24/2019 03:45,2,0.000,ALERT,212.61,300.27,60.012,1566632704,"201051344000988","174011545737251",0.00,12.30,0,293.96,301.47,0.0,0.0,0.000,1068343.1,1068343.1,13510,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566632715,785503.00
08/24/2019 03:45,2,0.000,ALERT,213.29,299.97,60.075,1566632704,"201051344000582","174011545737251",0.00,11.70,0,296.66,302.07,0.0,0.0,0.000,1394703.6,1394703.6,13514,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566632717,785504.00
08/24/2019 03:45,2,0.000,ALERT,212.61,300.57,60.043,1566632704,"201051344000868","174011545737251",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,1402959.7,1402959.7,13515,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632719,785505.00
08/24/2019 03:45,2,0.000,ALERT,213.06,300.57,60.022,1566632704,"201051344000576","174011545737251",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,1418305.5,1418305.5,13546,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566632721,785506.00
08/24/2019 03:45,2,0.000,ALERT,212.61,299.97,60.033,1566632704,"201051344001158","174011545737251",0.00,11.70,0,295.76,301.47,0.0,0.0,0.000,1395863.6,1395863.6,13510,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632723,785507.00
08/24/2019 03:45,2,0.000,ALERT,212.83,298.47,60.017,1566632704,"201051344000917","174011545737251",0.00,12.70,0,294.56,300.57,0.0,0.0,0.000,1412198.5,1412198.5,13559,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632725,785508.00
08/24/2019 03:45,2,0.000,ALERT,213.06,298.47,60.022,1566632704,"201051344000417","174011545737251",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,1110062.7,1110062.7,13555,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632727,785509.00
08/24/2019 03:45,2,0.000,ALERT,213.29,299.67,60.017,1566632704,"201051344000685","174011545737251",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,1417845.3,1417845.3,13531,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566632729,785510.00
08/24/2019 03:45,2,0.000,ALERT,213.06,298.77,60.017,1566632704,"201051344000651","174011545737251",0.00,11.00,0,295.16,300.87,0.0,0.0,0.000,1412918.4,1412918.4,13518,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632730,785511.00
08/24/2019 03:45,2,0.000,ALERT,212.38,300.27,60.022,1566632704,"201051344000594","174011545737251",0.00,12.30,0,296.06,302.07,0.0,0.0,0.000,1422114.2,1422114.2,13523,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632732,785512.00
08/24/2019 03:45,2,0.000,ALERT,212.61,299.97,60.012,1566632704,"201051344000469","174011545737251",0.00,11.30,0,295.16,301.47,0.0,0.0,0.000,1402737.2,1402737.2,13539,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632734,785513.00
08/24/2019 03:45,2,0.000,ALERT,213.06,299.37,60.017,1566632704,"201051344000585","174011545737251",0.00,12.30,0,295.46,301.47,0.0,0.0,0.000,1429544.1,1429544.1,13508,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566632736,785514.00
08/24/2019 03:45,2,0.000,ALERT,213.29,300.27,60.012,1566632704,"201051344000853","174011545737251",0.00,11.70,0,294.86,301.77,0.0,0.0,0.000,1425337.8,1425337.8,13526,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632738,785515.00
08/24/2019 03:45,2,0.000,ALERT,213.06,299.67,60.012,1566632704,"201051344001145","174011545737251",0.00,12.00,0,295.46,302.07,0.0,0.0,0.000,1427025.4,1427025.4,13551,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632739,785516.00
08/24/2019 03:45,2,0.000,ALERT,212.83,298.77,60.006,1566632704,"201051344000438","174011545737251",0.00,11.70,0,296.06,301.47,0.0,0.0,0.000,1420582.1,1420582.1,13523,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566632741,785517.00
08/24/2019 03:45,2,0.000,ALERT,212.61,298.77,60.006,1566632704,"201051344001135","174011545737251",0.00,11.70,0,296.36,301.77,0.0,0.0,0.000,1408684.4,1408684.4,13501,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632743,785518.00
08/24/2019 03:45,2,0.000,ALERT,212.38,299.97,60.001,1566632704,"201051344000983","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1423727.0,1423727.0,13516,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632745,785519.00
08/24/2019 03:45,2,0.000,ALERT,212.83,298.47,60.001,1566632704,"201051344001203","174011545737251",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,1416974.5,1416974.5,13534,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632747,785520.00
08/24/2019 03:45,2,0.000,ALERT,212.83,299.37,60.006,1566632704,"201051344001230","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1410719.2,1410719.2,13572,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566632749,785521.00
08/24/2019 03:45,2,0.000,ALERT,212.38,299.07,60.006,1566632704,"201051344000646","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1404912.1,1404912.1,13534,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632751,785522.00
08/24/2019 03:45,2,0.000,ALERT,212.83,299.97,60.006,1566632704,"201051344000867","174011545737251",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,1400738.9,1400738.9,13543,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566632753,785523.00
08/24/2019 03:45,2,0.000,ALERT,213.06,299.67,60.006,1566632704,"201051344000633","174011545737251",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,1397131.8,1397131.8,13554,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566632754,785524.00
08/24/2019 03:45,2,0.000,ALERT,212.61,299.37,60.001,1566632704,"201051344000955","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1425735.6,1425735.6,13533,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632756,785525.00
08/24/2019 03:45,2,0.000,ALERT,212.61,298.77,60.001,1566632704,"201051344000648","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1410294.0,1410294.0,13518,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632758,785526.00
08/24/2019 03:45,2,0.000,ALERT,213.06,299.97,59.996,1566632704,"201051344000645","174011545737251",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,1416348.6,1416348.6,13523,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632760,785527.00
08/24/2019 03:45,2,0.000,ALERT,212.61,300.57,59.996,1566632704,"201051344000569","174011545737251",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1434015.0,1434015.0,13511,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566632762,785528.00
08/24/2019 03:45,2,0.000,ALERT,212.83,299.67,59.990,1566632704,"179051228000119","174011545737251",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,219452.0,219452.0,13633,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566632764,785529.00
08/24/2019 04:00,2,0.000,ALERT,212.61,300.57,60.006,1566633604,"201051344000579","174011545737251",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,1435593.7,1435593.7,13529,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633606,785530.00
08/24/2019 04:00,2,0.000,ALERT,212.83,299.07,60.006,1566633604,"201051344001025","174011545737251",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,1421674.3,1421674.3,13515,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633608,785531.00
08/24/2019 04:00,2,0.000,ALERT,213.06,299.37,60.017,1566633604,"201051344001093","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1402643.5,1402643.5,13560,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633610,785532.00
08/24/2019 04:00,2,0.000,ALERT,212.38,299.97,60.001,1566633604,"201051344000458","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1415644.2,1415644.2,13518,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633612,785533.00
08/24/2019 04:00,2,0.000,ALERT,212.83,299.97,60.006,1566633604,"201051344000890","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1418003.2,1418003.2,13530,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633614,785534.00
08/24/2019 04:00,2,0.000,ALERT,212.38,299.97,60.017,1566633604,"201051344000988","174011545737251",0.00,12.00,0,295.76,301.47,0.0,0.0,0.000,1068343.1,1068343.1,13512,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633615,785535.00
08/24/2019 04:00,2,0.000,ALERT,213.29,300.57,60.017,1566633604,"201051344000582","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1394703.6,1394703.6,13516,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566633617,785536.00
08/24/2019 04:00,2,0.000,ALERT,212.61,300.87,60.012,1566633604,"201051344000868","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1402959.7,1402959.7,13517,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566633619,785537.00
08/24/2019 04:00,2,0.000,ALERT,213.06,300.57,60.006,1566633604,"201051344000576","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1418305.5,1418305.5,13548,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566633621,785538.00
08/24/2019 04:00,2,0.000,ALERT,212.61,299.97,60.006,1566633604,"201051344001158","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1395863.6,1395863.6,13512,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633623,785539.00
08/24/2019 04:00,2,0.000,ALERT,213.29,299.07,60.006,1566633604,"201051344000917","174011545737251",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,1412198.5,1412198.5,13561,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566633624,785540.00
08/24/2019 04:00,2,0.000,ALERT,213.29,299.07,60.017,1566633604,"201051344000417","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1110062.7,1110062.7,13557,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633626,785541.00
08/24/2019 04:00,2,0.000,ALERT,213.29,299.37,60.006,1566633604,"201051344000685","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1417845.3,1417845.3,13533,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566633628,785542.00
08/24/2019 04:00,2,0.000,ALERT,212.83,298.47,60.001,1566633604,"201051344000651","174011545737251",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,1412918.4,1412918.4,13520,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633630,785543.00
08/24/2019 04:00,2,0.000,ALERT,212.38,300.57,59.969,1566633604,"201051344000594","174011545737251",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1422114.2,1422114.2,13525,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633632,785544.00
08/24/2019 04:00,2,0.000,ALERT,212.61,300.27,60.001,1566633604,"201051344000469","174011545737251",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,1402737.2,1402737.2,13541,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633634,785545.00
08/24/2019 04:00,2,0.000,ALERT,213.06,299.67,60.001,1566633604,"201051344000585","174011545737251",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1429544.1,1429544.1,13510,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633635,785546.00
08/24/2019 04:00,2,0.000,ALERT,213.06,299.97,60.006,1566633604,"201051344000853","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1425337.8,1425337.8,13528,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633637,785547.00
08/24/2019 04:00,2,0.000,ALERT,213.29,299.97,59.996,1566633604,"201051344001145","174011545737251",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,1427025.4,1427025.4,13553,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566633639,785548.00
08/24/2019 04:00,2,0.000,ALERT,213.06,299.67,59.990,1566633604,"201051344000438","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1420582.1,1420582.1,13525,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633641,785549.00
08/24/2019 04:00,2,0.000,ALERT,212.61,299.67,60.033,1566633604,"201051344001135","174011545737251",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,1408684.4,1408684.4,13503,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633643,785550.00
08/24/2019 04:00,2,0.000,ALERT,212.61,300.27,60.017,1566633604,"201051344000983","174011545737251",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,1423727.0,1423727.0,13518,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566633644,785551.00
08/24/2019 04:00,2,0.000,ALERT,213.06,299.07,60.001,1566633604,"201051344001203","174011545737251",0.00,12.00,0,296.36,302.68,0.0,0.0,0.000,1416974.5,1416974.5,13536,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633646,785552.00
08/24/2019 04:00,2,0.000,ALERT,213.06,299.97,60.038,1566633604,"201051344001230","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1410719.2,1410719.2,13574,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633648,785553.00
08/24/2019 04:00,2,0.000,ALERT,212.61,299.37,59.996,1566633604,"201051344000646","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1404912.1,1404912.1,13536,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633650,785554.00
08/24/2019 04:00,2,0.000,ALERT,212.83,299.97,59.990,1566633604,"201051344000867","174011545737251",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,1400738.9,1400738.9,13545,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633652,785555.00
08/24/2019 04:00,2,0.000,ALERT,213.06,299.97,60.017,1566633604,"201051344000633","174011545737251",0.00,11.70,0,295.76,301.17,0.0,0.0,0.000,1397131.8,1397131.8,13556,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633654,785556.00
08/24/2019 04:00,2,0.000,ALERT,212.38,299.37,60.001,1566633604,"201051344000955","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1425735.6,1425735.6,13535,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633656,785557.00
08/24/2019 04:00,2,0.000,ALERT,212.61,299.07,60.038,1566633604,"201051344000648","174011545737251",0.00,11.30,0,296.66,301.77,0.0,0.0,0.000,1410294.0,1410294.0,13520,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633658,785558.00
08/24/2019 04:00,2,0.000,ALERT,212.83,299.67,59.990,1566633604,"201051344000645","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1416348.6,1416348.6,13525,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633660,785559.00
08/24/2019 04:00,2,0.000,ALERT,212.61,300.57,59.969,1566633604,"201051344000569","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1434015.0,1434015.0,13513,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566633661,785560.00
08/24/2019 04:00,2,0.000,ALERT,212.83,299.67,59.980,1566633604,"179051228000119","174011545737251",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,219452.0,219452.0,13635,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566633663,785561.00
08/24/2019 04:15,2,0.000,ALERT,212.61,300.87,59.980,1566634504,"201051344000579","174011545737251",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,1435593.7,1435593.7,13531,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634506,785562.00
08/24/2019 04:15,2,0.000,ALERT,213.06,299.07,60.012,1566634504,"201051344001025","174011545737251",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,1421674.3,1421674.3,13517,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634508,785563.00
08/24/2019 04:15,2,0.000,ALERT,213.29,299.97,59.985,1566634504,"201051344001093","174011545737251",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1402643.5,1402643.5,13562,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634510,785564.00
08/24/2019 04:15,2,0.000,ALERT,212.61,300.27,59.990,1566634504,"201051344000458","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1415644.2,1415644.2,13520,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566634512,785565.00
08/24/2019 04:15,2,0.000,ALERT,213.06,300.57,59.990,1566634504,"201051344000890","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1418003.2,1418003.2,13532,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634514,785566.00
08/24/2019 04:15,2,0.000,ALERT,212.61,300.27,59.985,1566634504,"201051344000988","174011545737251",0.00,12.00,0,295.76,301.47,0.0,0.0,0.000,1068343.1,1068343.1,13514,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566634515,785567.00
08/24/2019 04:15,2,0.000,ALERT,213.51,300.87,59.996,1566634504,"201051344000582","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1394703.6,1394703.6,13518,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634517,785568.00
08/24/2019 04:15,2,0.000,ALERT,212.61,300.57,59.990,1566634504,"201051344000868","174011545737251",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,1402959.7,1402959.7,13519,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634519,785569.00
08/24/2019 04:15,2,0.000,ALERT,213.06,300.57,59.990,1566634504,"201051344000576","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1418305.5,1418305.5,13550,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634521,785570.00
08/24/2019 04:15,2,0.000,ALERT,212.61,299.97,59.996,1566634504,"201051344001158","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1395863.6,1395863.6,13514,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566634523,785571.00
08/24/2019 04:15,2,0.000,ALERT,213.29,299.67,60.028,1566634504,"201051344000917","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1412198.5,1412198.5,13563,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634524,785572.00
08/24/2019 04:15,2,0.000,ALERT,213.29,299.37,59.996,1566634504,"201051344000417","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1110062.7,1110062.7,13559,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634526,785573.00
08/24/2019 04:15,2,0.000,ALERT,213.51,300.27,60.001,1566634504,"201051344000685","174011545737251",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,1417845.3,1417845.3,13535,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634528,785574.00
08/24/2019 04:15,2,0.000,ALERT,213.29,299.37,60.001,1566634504,"201051344000651","174011545737251",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,1412918.4,1412918.4,13522,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634530,785575.00
08/24/2019 04:15,2,0.000,ALERT,212.38,300.87,59.990,1566634504,"201051344000594","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1422114.2,1422114.2,13527,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634532,785576.00
08/24/2019 04:15,2,0.000,ALERT,212.61,299.97,60.006,1566634504,"201051344000469","174011545737251",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,1402737.2,1402737.2,13543,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566634534,785577.00
08/24/2019 04:15,2,0.000,ALERT,213.29,299.97,60.001,1566634504,"201051344000585","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1429544.1,1429544.1,13512,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634536,785578.00
08/24/2019 04:15,2,0.000,ALERT,213.29,299.97,60.012,1566634504,"201051344000853","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1425337.8,1425337.8,13530,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634537,785579.00
08/24/2019 04:15,2,0.000,ALERT,213.29,300.27,59.996,1566634504,"201051344001145","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1427025.4,1427025.4,13555,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634539,785580.00
08/24/2019 04:15,2,0.000,ALERT,213.06,299.97,59.996,1566634504,"201051344000438","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1420582.1,1420582.1,13527,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634541,785581.00
08/24/2019 04:15,2,0.000,ALERT,212.83,299.97,59.959,1566634504,"201051344001135","174011545737251",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,1408684.4,1408684.4,13505,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634543,785582.00
08/24/2019 04:15,2,0.000,ALERT,212.61,300.27,59.996,1566634504,"201051344000983","174011545737251",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1423727.0,1423727.0,13520,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566634545,785583.00
08/24/2019 04:15,2,0.000,ALERT,213.06,299.67,60.001,1566634504,"201051344001203","174011545737251",0.00,11.70,0,297.26,302.68,0.0,0.0,0.000,1416974.5,1416974.5,13538,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634547,785584.00
08/24/2019 04:15,2,0.000,ALERT,213.06,299.97,59.996,1566634504,"201051344001230","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1410719.2,1410719.2,13576,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634549,785585.00
08/24/2019 04:15,2,0.000,ALERT,212.61,299.67,59.996,1566634504,"201051344000646","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1404912.1,1404912.1,13538,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634551,785586.00
08/24/2019 04:15,2,0.000,ALERT,213.06,300.27,59.948,1566634504,"201051344000867","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1400738.9,1400738.9,13547,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566634552,785587.00
08/24/2019 04:15,2,0.000,ALERT,213.29,299.97,59.996,1566634504,"201051344000633","174011545737251",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,1397131.8,1397131.8,13558,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634554,785588.00
08/24/2019 04:15,2,0.000,ALERT,212.61,299.97,60.028,1566634504,"201051344000955","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1425735.6,1425735.6,13537,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634556,785589.00
08/24/2019 04:15,2,0.000,ALERT,212.83,299.37,60.001,1566634504,"201051344000648","174011545737251",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1410294.0,1410294.0,13522,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566634558,785590.00
08/24/2019 04:15,2,0.000,ALERT,213.06,300.27,60.001,1566634504,"201051344000645","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1416348.6,1416348.6,13527,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634560,785591.00
08/24/2019 04:15,2,0.000,ALERT,212.61,300.87,60.006,1566634504,"201051344000569","174011545737251",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1434015.0,1434015.0,13515,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566634562,785592.00
08/24/2019 04:15,2,0.000,ALERT,213.06,299.97,59.996,1566634504,"179051228000119","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,219452.0,219452.0,13637,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566634563,785593.00
