ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 04:30,2,0.000,ALERT,212.38,299.97,60.001,1566635404,"201051344000579","174011545737251",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,1435593.7,1435593.7,13533,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635406,785594.00
08/24/2019 04:30,2,0.000,ALERT,212.61,298.77,59.975,1566635404,"201051344001025","174011545737251",0.00,11.30,0,296.66,301.77,0.0,0.0,0.000,1421674.3,1421674.3,13519,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635408,785595.00
08/24/2019 04:30,2,0.000,ALERT,212.83,299.37,60.038,1566635404,"201051344001093","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1402643.5,1402643.5,13564,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635410,785596.00
08/24/2019 04:30,2,0.000,ALERT,212.38,299.67,60.001,1566635404,"201051344000458","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1415644.2,1415644.2,13522,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566635412,785597.00
08/24/2019 04:30,2,0.000,ALERT,212.61,299.37,59.990,1566635404,"201051344000890","174011545737251",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1418003.2,1418003.2,13534,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635413,785598.00
08/24/2019 04:30,2,0.000,ALERT,212.38,299.37,59.996,1566635404,"201051344000988","174011545737251",0.00,12.00,0,295.46,301.47,0.0,0.0,0.000,1068343.1,1068343.1,13516,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635415,785599.00
08/24/2019 04:30,2,0.000,ALERT,213.29,299.97,59.990,1566635404,"201051344000582","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1394703.6,1394703.6,13520,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566635417,785600.00
08/24/2019 04:30,2,0.000,ALERT,212.38,299.97,60.049,1566635404,"201051344000868","174011545737251",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1402959.7,1402959.7,13521,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635419,785601.00
08/24/2019 04:30,2,0.000,ALERT,212.83,299.67,59.996,1566635404,"201051344000576","174011545737251",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1418305.5,1418305.5,13552,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635421,785602.00
08/24/2019 04:30,2,0.000,ALERT,212.61,299.07,59.996,1566635404,"201051344001158","174011545737251",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,1395863.6,1395863.6,13516,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635423,785603.00
08/24/2019 04:30,2,0.000,ALERT,212.83,298.47,59.996,1566635404,"201051344000917","174011545737251",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,1412198.5,1412198.5,13565,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635424,785604.00
08/24/2019 04:30,2,0.000,ALERT,212.83,298.17,59.985,1566635404,"201051344000417","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1110062.7,1110062.7,13561,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566635426,785605.00
08/24/2019 04:30,2,0.000,ALERT,213.06,299.67,59.996,1566635404,"201051344000685","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1417845.3,1417845.3,13537,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635428,785606.00
08/24/2019 04:30,2,0.000,ALERT,212.83,298.47,59.990,1566635404,"201051344000651","174011545737251",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,1412918.4,1412918.4,13524,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566635430,785607.00
08/24/2019 04:30,2,0.000,ALERT,212.16,300.27,59.996,1566635404,"201051344000594","174011545737251",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,1422114.2,1422114.2,13529,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635432,785608.00
08/24/2019 04:30,2,0.000,ALERT,212.61,299.67,59.996,1566635404,"201051344000469","174011545737251",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,1402737.2,1402737.2,13545,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635434,785609.00
08/24/2019 04:30,2,0.000,ALERT,213.06,299.37,60.038,1566635404,"201051344000585","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1429544.1,1429544.1,13514,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635435,785610.00
08/24/2019 04:30,2,0.000,ALERT,212.83,298.77,59.990,1566635404,"201051344000853","174011545737251",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1425337.8,1425337.8,13532,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566635437,785611.00
08/24/2019 04:30,2,0.000,ALERT,213.06,299.67,59.996,1566635404,"201051344001145","174011545737251",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,1427025.4,1427025.4,13557,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635439,785612.00
08/24/2019 04:30,2,0.000,ALERT,213.06,299.07,59.985,1566635404,"201051344000438","174011545737251",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,1420582.1,1420582.1,13529,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635441,785613.00
08/24/2019 04:30,2,0.000,ALERT,212.61,299.07,59.943,1566635404,"201051344001135","174011545737251",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1408684.4,1408684.4,13507,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635443,785614.00
08/24/2019 04:30,2,0.000,ALERT,212.38,299.37,59.990,1566635404,"201051344000983","174011545737251",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,1423727.0,1423727.0,13522,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635445,785615.00
08/24/2019 04:30,2,0.000,ALERT,212.83,299.07,59.996,1566635404,"201051344001203","174011545737251",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,1416974.5,1416974.5,13540,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635447,785616.00
08/24/2019 04:30,2,0.000,ALERT,212.83,299.67,59.975,1566635404,"201051344001230","174011545737251",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1410719.2,1410719.2,13578,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635449,785617.00
08/24/2019 04:30,2,0.000,ALERT,212.38,299.07,59.985,1566635404,"201051344000646","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1404912.1,1404912.1,13540,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566635451,785618.00
08/24/2019 04:30,2,0.000,ALERT,212.83,298.77,59.990,1566635404,"201051344000867","174011545737251",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,1400738.9,1400738.9,13549,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635453,785619.00
08/24/2019 04:30,2,0.000,ALERT,213.06,298.77,59.990,1566635404,"201051344000633","174011545737251",0.00,11.70,0,296.06,301.47,0.0,0.0,0.000,1397131.8,1397131.8,13560,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566635455,785620.00
08/24/2019 04:30,2,0.000,ALERT,212.38,298.77,60.028,1566635404,"201051344000955","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1425735.6,1425735.6,13539,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635456,785621.00
08/24/2019 04:30,2,0.000,ALERT,212.61,298.17,59.959,1566635404,"201051344000648","174011545737251",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1410294.0,1410294.0,13524,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566635458,785622.00
08/24/2019 04:30,2,0.000,ALERT,212.83,299.37,59.980,1566635404,"201051344000645","174011545737251",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,1416348.6,1416348.6,13529,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566635460,785623.00
08/24/2019 04:30,2,0.000,ALERT,212.38,299.67,59.980,1566635404,"201051344000569","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1434015.0,1434015.0,13517,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566635462,785624.00
08/24/2019 04:30,2,0.000,ALERT,212.83,299.07,59.990,1566635404,"179051228000119","174011545737251",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,219452.0,219452.0,13639,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566635464,785625.00
08/24/2019 04:45,2,0.000,ALERT,211.48,299.07,60.012,1566636304,"201051344000579","174011545737251",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,1435593.7,1435593.7,13535,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636306,785626.00
08/24/2019 04:45,2,0.000,ALERT,211.70,297.57,60.049,1566636304,"201051344001025","174011545737251",0.00,11.30,0,296.36,301.77,0.0,0.0,0.000,1421674.3,1421674.3,13521,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636307,785627.00
08/24/2019 04:45,2,0.000,ALERT,211.93,297.87,59.996,1566636304,"201051344001093","174011545737251",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1402643.5,1402643.5,13566,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636309,785628.00
08/24/2019 04:45,2,0.000,ALERT,211.48,298.47,60.006,1566636304,"201051344000458","174011545737251",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,1415644.2,1415644.2,13524,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636311,785629.00
08/24/2019 04:45,2,0.000,ALERT,211.70,298.77,60.012,1566636304,"201051344000890","174011545737251",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,1418003.2,1418003.2,13536,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636313,785630.00
08/24/2019 04:45,2,0.000,ALERT,211.48,298.47,60.012,1566636304,"201051344000988","174011545737251",0.00,12.00,0,294.86,301.17,0.0,0.0,0.000,1068343.1,1068343.1,13518,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636315,785631.00
08/24/2019 04:45,2,0.000,ALERT,212.16,299.07,59.996,1566636304,"201051344000582","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1394703.6,1394703.6,13522,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636317,785632.00
08/24/2019 04:45,2,0.000,ALERT,211.48,299.07,60.022,1566636304,"201051344000868","174011545737251",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,1402959.7,1402959.7,13523,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636318,785633.00
08/24/2019 04:45,2,0.000,ALERT,211.93,299.67,60.043,1566636304,"201051344000576","174011545737251",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,1418305.5,1418305.5,13554,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636320,785634.00
08/24/2019 04:45,2,0.000,ALERT,211.70,298.77,60.022,1566636304,"201051344001158","174011545737251",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,1395863.6,1395863.6,13518,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566636322,785635.00
08/24/2019 04:45,2,0.000,ALERT,212.16,298.17,60.033,1566636304,"201051344000917","174011545737251",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,1412198.5,1412198.5,13567,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566636324,785636.00
08/24/2019 04:45,2,0.000,ALERT,212.16,297.87,59.990,1566636304,"201051344000417","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1110062.7,1110062.7,13563,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636326,785637.00
08/24/2019 04:45,2,0.000,ALERT,212.16,298.47,60.012,1566636304,"201051344000685","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1417845.3,1417845.3,13539,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636328,785638.00
08/24/2019 04:45,2,0.000,ALERT,212.16,297.87,59.990,1566636304,"201051344000651","174011545737251",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,1412918.4,1412918.4,13526,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566636329,785639.00
08/24/2019 04:45,2,0.000,ALERT,211.25,299.67,60.028,1566636304,"201051344000594","174011545737251",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,1422114.2,1422114.2,13531,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566636331,785640.00
08/24/2019 04:45,2,0.000,ALERT,211.70,298.47,60.043,1566636304,"201051344000469","174011545737251",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,1402737.2,1402737.2,13547,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636333,785641.00
08/24/2019 04:45,2,0.000,ALERT,212.16,298.47,60.017,1566636304,"201051344000585","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1429544.1,1429544.1,13516,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636335,785642.00
08/24/2019 04:45,2,0.000,ALERT,212.16,298.77,60.022,1566636304,"201051344000853","174011545737251",0.00,11.30,0,296.66,301.77,0.0,0.0,0.000,1425337.8,1425337.8,13534,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566636337,785643.00
08/24/2019 04:45,2,0.000,ALERT,212.16,298.77,60.022,1566636304,"201051344001145","174011545737251",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,1427025.4,1427025.4,13559,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636339,785644.00
08/24/2019 04:45,2,0.000,ALERT,211.93,298.17,60.012,1566636304,"201051344000438","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1420582.1,1420582.1,13531,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636340,785645.00
08/24/2019 04:45,2,0.000,ALERT,211.48,298.17,60.012,1566636304,"201051344001135","174011545737251",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,1408684.4,1408684.4,13509,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636342,785646.00
08/24/2019 04:45,2,0.000,ALERT,211.48,298.17,60.022,1566636304,"201051344000983","174011545737251",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,1423727.0,1423727.0,13524,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636344,785647.00
08/24/2019 04:45,2,0.000,ALERT,211.93,297.57,60.012,1566636304,"201051344001203","174011545737251",0.00,11.70,0,296.36,302.37,0.0,0.0,0.000,1416974.5,1416974.5,13542,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636346,785648.00
08/24/2019 04:45,2,0.000,ALERT,211.70,298.77,60.017,1566636304,"201051344001230","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1410719.2,1410719.2,13580,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636348,785649.00
08/24/2019 04:45,2,0.000,ALERT,211.48,298.17,60.038,1566636304,"201051344000646","174011545737251",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,1404912.1,1404912.1,13542,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636350,785650.00
08/24/2019 04:45,2,0.000,ALERT,211.70,298.77,60.017,1566636304,"201051344000867","174011545737251",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,1400738.9,1400738.9,13551,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636352,785651.00
08/24/2019 04:45,2,0.000,ALERT,212.16,298.47,60.001,1566636304,"201051344000633","174011545737251",0.00,11.30,0,294.86,300.87,0.0,0.0,0.000,1397131.8,1397131.8,13562,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636354,785652.00
08/24/2019 04:45,2,0.000,ALERT,211.48,298.47,59.980,1566636304,"201051344000955","174011545737251",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,1425735.6,1425735.6,13541,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636355,785653.00
08/24/2019 04:45,2,0.000,ALERT,211.70,298.17,60.001,1566636304,"201051344000648","174011545737251",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,1410294.0,1410294.0,13526,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566636357,785654.00
08/24/2019 04:45,2,0.000,ALERT,212.16,299.07,60.006,1566636304,"201051344000645","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1416348.6,1416348.6,13531,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636359,785655.00
08/24/2019 04:45,2,0.000,ALERT,211.70,299.37,60.012,1566636304,"201051344000569","174011545737251",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,1434015.0,1434015.0,13519,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566636361,785656.00
08/24/2019 04:45,2,0.000,ALERT,211.70,298.17,60.012,1566636304,"179051228000119","174011545737251",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,219452.0,219452.0,13641,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566636363,785657.00
08/24/2019 05:00,2,0.000,ALERT,212.83,301.17,59.996,1566637203,"201051344000579","174011545737251",0.00,12.00,0,296.96,307.18,0.0,0.0,0.000,1435593.7,1435593.7,13537,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637206,785658.00
08/24/2019 05:00,2,0.000,ALERT,212.83,299.07,60.033,1566637203,"201051344001025","174011545737251",0.00,11.30,0,295.76,302.68,0.0,0.0,0.000,1421674.3,1421674.3,13523,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637207,785659.00
08/24/2019 05:00,2,0.000,ALERT,213.06,299.97,59.996,1566637203,"201051344001093","174011545737251",0.00,12.70,0,296.06,302.68,0.0,0.0,0.000,1402643.5,1402643.5,13568,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637209,785660.00
08/24/2019 05:00,2,0.000,ALERT,212.61,300.57,59.990,1566637203,"201051344000458","174011545737251",0.00,12.70,0,296.66,307.48,0.0,0.0,0.000,1415644.2,1415644.2,13526,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637211,785661.00
08/24/2019 05:00,2,0.000,ALERT,212.83,299.97,60.001,1566637203,"201051344000890","174011545737251",0.00,12.30,0,296.96,303.28,0.0,0.0,0.000,1418003.2,1418003.2,13538,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566637213,785662.00
08/24/2019 05:00,2,0.000,ALERT,212.61,300.27,59.985,1566637203,"201051344000988","174011545737251",0.00,12.00,0,294.26,305.98,0.0,0.0,0.000,1068343.1,1068343.1,13520,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566637215,785663.00
08/24/2019 05:00,2,0.000,ALERT,213.51,300.57,60.001,1566637203,"201051344000582","174011545737251",0.00,11.30,0,296.96,303.58,0.0,0.0,0.000,1394703.6,1394703.6,13524,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637216,785664.00
08/24/2019 05:00,2,0.000,ALERT,212.61,300.87,59.996,1566637203,"201051344000868","174011545737251",0.00,11.70,0,297.87,307.78,0.0,0.0,0.000,1402959.7,1402959.7,13525,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566637218,785665.00
08/24/2019 05:00,2,0.000,ALERT,213.29,300.87,60.012,1566637203,"201051344000576","174011545737251",0.00,11.30,0,297.26,306.58,0.0,0.0,0.000,1418305.5,1418305.5,13556,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637220,785666.00
08/24/2019 05:00,2,0.000,ALERT,212.83,300.27,59.990,1566637203,"201051344001158","174011545737251",0.00,11.30,0,296.96,305.98,0.0,0.0,0.000,1395863.6,1395863.6,13520,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637222,785667.00
08/24/2019 05:00,2,0.000,ALERT,213.29,299.37,59.985,1566637203,"201051344000917","174011545737251",0.00,12.30,0,295.76,302.37,0.0,0.0,0.000,1412198.5,1412198.5,13569,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637224,785668.00
08/24/2019 05:00,2,0.000,ALERT,213.06,299.07,59.980,1566637203,"201051344000417","174011545737251",0.00,12.00,0,295.76,302.37,0.0,0.0,0.000,1110062.7,1110062.7,13565,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566637226,785669.00
08/24/2019 05:00,2,0.000,ALERT,213.29,299.97,59.996,1566637203,"201051344000685","174011545737251",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,1417845.3,1417845.3,13541,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637228,785670.00
08/24/2019 05:00,2,0.000,ALERT,213.06,299.37,60.033,1566637203,"201051344000651","174011545737251",0.00,10.70,0,296.06,302.07,0.0,0.0,0.000,1412918.4,1412918.4,13528,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637229,785671.00
08/24/2019 05:00,2,0.000,ALERT,212.38,301.47,59.985,1566637203,"201051344000594","174011545737251",0.00,12.00,0,296.66,307.48,0.0,0.0,0.000,1422114.2,1422114.2,13533,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637231,785672.00
08/24/2019 05:00,2,0.000,ALERT,212.83,300.27,59.996,1566637203,"201051344000469","174011545737251",0.00,11.30,0,295.46,305.98,0.0,0.0,0.000,1402737.2,1402737.2,13549,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566637233,785673.00
08/24/2019 05:00,2,0.000,ALERT,213.29,299.97,60.022,1566637203,"201051344000585","174011545737251",0.00,12.30,0,296.36,302.68,0.0,0.0,0.000,1429544.1,1429544.1,13518,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637235,785674.00
08/24/2019 05:00,2,0.000,ALERT,213.29,300.57,59.980,1566637203,"201051344000853","174011545737251",0.00,11.30,0,296.66,306.88,0.0,0.0,0.000,1425337.8,1425337.8,13536,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566637237,785675.00
08/24/2019 05:00,2,0.000,ALERT,213.29,300.27,59.975,1566637203,"201051344001145","174011545737251",0.00,11.70,0,296.96,302.98,0.0,0.0,0.000,1427025.4,1427025.4,13561,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637239,785676.00
08/24/2019 05:00,2,0.000,ALERT,213.06,299.97,59.996,1566637203,"201051344000438","174011545737251",0.00,11.30,0,296.06,302.68,0.0,0.0,0.000,1420582.1,1420582.1,13533,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566637240,785677.00
08/24/2019 05:00,2,0.000,ALERT,212.83,299.97,59.990,1566637203,"201051344001135","174011545737251",0.00,11.70,0,295.76,302.68,0.0,0.0,0.000,1408684.4,1408684.4,13511,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637242,785678.00
08/24/2019 05:00,2,0.000,ALERT,212.83,300.87,59.996,1566637203,"201051344000983","174011545737251",0.00,11.70,0,296.36,307.18,0.0,0.0,0.000,1423727.0,1423727.0,13526,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566637244,785679.00
08/24/2019 05:00,2,0.000,ALERT,213.29,299.67,60.022,1566637203,"201051344001203","174011545737251",0.00,11.70,0,296.06,303.88,0.0,0.0,0.000,1416974.5,1416974.5,13544,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566637246,785680.00
08/24/2019 05:00,2,0.000,ALERT,213.06,300.27,59.969,1566637203,"201051344001230","174011545737251",0.00,12.00,0,296.36,303.28,0.0,0.0,0.000,1410719.2,1410719.2,13582,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637248,785681.00
08/24/2019 05:00,2,0.000,ALERT,212.61,299.37,60.001,1566637203,"201051344000646","174011545737251",0.00,12.00,0,296.06,302.37,0.0,0.0,0.000,1404912.1,1404912.1,13544,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637250,785682.00
08/24/2019 05:00,2,0.000,ALERT,213.06,300.57,59.980,1566637203,"201051344000867","174011545737251",0.00,12.30,0,296.66,307.48,0.0,0.0,0.000,1400738.9,1400738.9,13553,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566637252,785683.00
08/24/2019 05:00,2,0.000,ALERT,213.29,300.27,59.990,1566637203,"201051344000633","174011545737251",0.00,11.70,0,294.86,306.28,0.0,0.0,0.000,1397131.8,1397131.8,13564,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637254,785684.00
08/24/2019 05:00,2,0.000,ALERT,212.83,299.97,59.990,1566637203,"201051344000955","174011545737251",0.00,12.00,0,296.36,302.68,0.0,0.0,0.000,1425735.6,1425735.6,13543,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637256,785685.00
08/24/2019 05:00,2,0.000,ALERT,213.06,299.97,59.985,1566637203,"201051344000648","174011545737251",0.00,11.00,0,296.06,307.18,0.0,0.0,0.000,1410294.0,1410294.0,13528,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637257,785686.00
08/24/2019 05:00,2,0.000,ALERT,213.06,300.27,59.990,1566637203,"201051344000645","174011545737251",0.00,12.00,0,296.96,306.88,0.0,0.0,0.000,1416348.6,1416348.6,13533,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566637259,785687.00
08/24/2019 05:00,2,0.000,ALERT,212.83,301.17,59.996,1566637203,"201051344000569","174011545737251",0.00,11.70,0,297.57,307.48,0.0,0.0,0.000,1434015.0,1434015.0,13521,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566637261,785688.00
08/24/2019 05:00,2,0.000,ALERT,213.06,299.97,59.985,1566637203,"179051228000119","174011545737251",0.00,13.30,0,295.16,305.98,0.0,0.0,0.000,219452.0,219452.0,13643,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566637263,785689.00
08/24/2019 05:15,2,0.000,ALERT,212.83,301.47,60.022,1566638104,"201051344000579","174011545737251",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,1435593.7,1435593.7,13539,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638107,785690.00
08/24/2019 05:15,2,0.000,ALERT,213.06,299.97,60.028,1566638104,"201051344001025","174011545737251",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,1421674.3,1421674.3,13525,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566638108,785691.00
08/24/2019 05:15,2,0.000,ALERT,213.06,300.57,60.038,1566638104,"201051344001093","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1402643.5,1402643.5,13570,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638110,785692.00
08/24/2019 05:15,2,0.000,ALERT,212.83,301.17,60.059,1566638104,"201051344000458","174011545737251",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,1415644.2,1415644.2,13528,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566638112,785693.00
08/24/2019 05:15,2,0.000,ALERT,213.06,300.87,60.033,1566638104,"201051344000890","174011545737251",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,1418003.2,1418003.2,13540,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566638114,785694.00
08/24/2019 05:15,2,0.000,ALERT,212.83,300.87,60.033,1566638104,"201051344000988","174011545737251",0.00,12.00,0,295.76,302.07,0.0,0.0,0.000,1068343.1,1068343.1,13522,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638116,785695.00
08/24/2019 05:15,2,0.000,ALERT,213.51,301.17,60.033,1566638104,"201051344000582","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1394703.6,1394703.6,13526,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638117,785696.00
08/24/2019 05:15,2,0.000,ALERT,212.83,301.47,60.033,1566638104,"201051344000868","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1402959.7,1402959.7,13527,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566638119,785697.00
08/24/2019 05:15,2,0.000,ALERT,213.29,301.47,60.054,1566638104,"201051344000576","174011545737251",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1418305.5,1418305.5,13558,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638121,785698.00
08/24/2019 05:15,2,0.000,ALERT,213.06,300.87,60.028,1566638104,"201051344001158","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1395863.6,1395863.6,13522,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638123,785699.00
08/24/2019 05:15,2,0.000,ALERT,213.29,299.67,60.033,1566638104,"201051344000917","174011545737251",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,1412198.5,1412198.5,13571,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566638125,785700.00
08/24/2019 05:15,2,0.000,ALERT,213.29,299.97,60.065,1566638104,"201051344000417","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1110062.7,1110062.7,13567,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638127,785701.00
08/24/2019 05:15,2,0.000,ALERT,213.51,299.97,60.038,1566638104,"201051344000685","174011545737251",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1417845.3,1417845.3,13543,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638128,785702.00
08/24/2019 05:15,2,0.000,ALERT,213.29,299.67,60.028,1566638104,"201051344000651","174011545737251",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,1412918.4,1412918.4,13530,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638130,785703.00
08/24/2019 05:15,2,0.000,ALERT,212.61,301.77,60.038,1566638104,"201051344000594","174011545737251",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,1422114.2,1422114.2,13535,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638132,785704.00
08/24/2019 05:15,2,0.000,ALERT,212.83,300.87,59.996,1566638104,"201051344000469","174011545737251",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1402737.2,1402737.2,13551,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638134,785705.00
08/24/2019 05:15,2,0.000,ALERT,213.29,300.27,60.033,1566638104,"201051344000585","174011545737251",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,1429544.1,1429544.1,13520,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638136,785706.00
08/24/2019 05:15,2,0.000,ALERT,213.51,300.57,60.038,1566638104,"201051344000853","174011545737251",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,1425337.8,1425337.8,13538,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638138,785707.00
08/24/2019 05:15,2,0.000,ALERT,213.51,300.57,59.996,1566638104,"201051344001145","174011545737251",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,1427025.4,1427025.4,13563,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638140,785708.00
08/24/2019 05:15,2,0.000,ALERT,213.29,299.97,60.038,1566638104,"201051344000438","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1420582.1,1420582.1,13535,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566638141,785709.00
08/24/2019 05:15,2,0.000,ALERT,212.83,299.97,60.033,1566638104,"201051344001135","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1408684.4,1408684.4,13513,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638143,785710.00
08/24/2019 05:15,2,0.000,ALERT,212.83,300.87,60.038,1566638104,"201051344000983","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1423727.0,1423727.0,13528,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566638145,785711.00
08/24/2019 05:15,2,0.000,ALERT,213.29,299.97,60.059,1566638104,"201051344001203","174011545737251",0.00,11.70,0,297.57,303.28,0.0,0.0,0.000,1416974.5,1416974.5,13546,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638147,785712.00
08/24/2019 05:15,2,0.000,ALERT,213.06,300.27,60.033,1566638104,"201051344001230","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1410719.2,1410719.2,13584,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638149,785713.00
08/24/2019 05:15,2,0.000,ALERT,212.83,299.37,60.033,1566638104,"201051344000646","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1404912.1,1404912.1,13546,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638151,785714.00
08/24/2019 05:15,2,0.000,ALERT,213.06,300.27,60.028,1566638104,"201051344000867","174011545737251",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,1400738.9,1400738.9,13555,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638153,785715.00
08/24/2019 05:15,2,0.000,ALERT,213.51,299.97,60.038,1566638104,"201051344000633","174011545737251",0.00,11.30,0,296.06,301.77,0.0,0.0,0.000,1397131.8,1397131.8,13566,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638155,785716.00
08/24/2019 05:15,2,0.000,ALERT,212.61,299.67,60.038,1566638104,"201051344000955","174011545737251",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1425735.6,1425735.6,13545,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638157,785717.00
08/24/2019 05:15,2,0.000,ALERT,213.06,299.67,60.038,1566638104,"201051344000648","174011545737251",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,1410294.0,1410294.0,13530,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638159,785718.00
08/24/2019 05:15,2,0.000,ALERT,213.29,300.27,60.033,1566638104,"201051344000645","174011545737251",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,1416348.6,1416348.6,13535,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638160,785719.00
08/24/2019 05:15,2,0.000,ALERT,213.06,301.17,60.038,1566638104,"201051344000569","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1434015.0,1434015.0,13523,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566638162,785720.00
08/24/2019 05:15,2,0.000,ALERT,213.06,299.67,60.028,1566638104,"179051228000119","174011545737251",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,219452.0,219452.0,13645,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566638164,785721.00
08/24/2019 05:30,2,0.000,ALERT,212.16,300.57,60.022,1566639005,"201051344000579","174011545737251",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,1435593.7,1435593.7,13541,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639007,785722.00
08/24/2019 05:30,2,0.000,ALERT,212.38,299.37,60.022,1566639005,"201051344001025","174011545737251",0.00,11.30,0,296.66,302.68,0.0,0.0,0.000,1421674.3,1421674.3,13527,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639009,785723.00
08/24/2019 05:30,2,0.000,ALERT,212.38,299.67,60.017,1566639005,"201051344001093","174011545737251",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,1402643.5,1402643.5,13572,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639011,785724.00
08/24/2019 05:30,2,0.000,ALERT,212.16,299.97,60.022,1566639005,"201051344000458","174011545737251",0.00,12.30,0,297.57,303.58,0.0,0.0,0.000,1415644.2,1415644.2,13530,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639012,785725.00
08/24/2019 05:30,2,0.000,ALERT,212.38,300.27,60.028,1566639005,"201051344000890","174011545737251",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,1418003.2,1418003.2,13542,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639014,785726.00
08/24/2019 05:30,2,0.000,ALERT,212.16,299.97,60.022,1566639005,"201051344000988","174011545737251",0.00,12.00,0,295.16,302.37,0.0,0.0,0.000,1068343.1,1068343.1,13524,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639016,785727.00
08/24/2019 05:30,2,0.000,ALERT,212.83,300.57,60.049,1566639005,"201051344000582","174011545737251",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,1394703.6,1394703.6,13528,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639018,785728.00
08/24/2019 05:30,2,0.000,ALERT,212.16,300.57,59.996,1566639005,"201051344000868","174011545737251",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,1402959.7,1402959.7,13529,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639020,785729.00
08/24/2019 05:30,2,0.000,ALERT,212.61,300.27,60.049,1566639005,"201051344000576","174011545737251",0.00,11.30,0,297.26,302.98,0.0,0.0,0.000,1418305.5,1418305.5,13560,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639022,785730.00
08/24/2019 05:30,2,0.000,ALERT,212.38,299.97,60.017,1566639005,"201051344001158","174011545737251",0.00,11.30,0,296.96,302.37,0.0,0.0,0.000,1395863.6,1395863.6,13524,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639024,785731.00
08/24/2019 05:30,2,0.000,ALERT,212.61,299.67,60.065,1566639005,"201051344000917","174011545737251",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,1412198.5,1412198.5,13573,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639025,785732.00
08/24/2019 05:30,2,0.000,ALERT,212.61,299.07,60.022,1566639005,"201051344000417","174011545737251",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1110062.7,1110062.7,13569,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639027,785733.00
08/24/2019 05:30,2,0.000,ALERT,212.83,299.97,60.022,1566639005,"201051344000685","174011545737251",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,1417845.3,1417845.3,13545,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639029,785734.00
08/24/2019 05:30,2,0.000,ALERT,212.61,299.07,60.054,1566639005,"201051344000651","174011545737251",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,1412918.4,1412918.4,13532,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639031,785735.00
08/24/2019 05:30,2,0.000,ALERT,211.93,300.57,60.012,1566639005,"201051344000594","174011545737251",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,1422114.2,1422114.2,13537,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639033,785736.00
08/24/2019 05:30,2,0.000,ALERT,212.16,299.37,60.043,1566639005,"201051344000469","174011545737251",0.00,11.00,0,296.66,302.37,0.0,0.0,0.000,1402737.2,1402737.2,13553,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639035,785737.00
