ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 05:30,2,0.000,ALERT,212.61,299.97,60.028,1566639005,"201051344000585","174011545737251",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,1429544.1,1429544.1,13522,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639036,785738.00
08/24/2019 05:30,2,0.000,ALERT,212.83,299.67,60.054,1566639005,"201051344000853","174011545737251",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,1425337.8,1425337.8,13540,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639038,785739.00
08/24/2019 05:30,2,0.000,ALERT,212.83,299.97,60.022,1566639005,"201051344001145","174011545737251",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,1427025.4,1427025.4,13565,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639040,785740.00
08/24/2019 05:30,2,0.000,ALERT,212.38,299.37,60.054,1566639005,"201051344000438","174011545737251",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,1420582.1,1420582.1,13537,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639042,785741.00
08/24/2019 05:30,2,0.000,ALERT,211.93,299.37,59.980,1566639005,"201051344001135","174011545737251",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,1408684.4,1408684.4,13515,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639044,785742.00
08/24/2019 05:30,2,0.000,ALERT,211.93,299.97,60.017,1566639005,"201051344000983","174011545737251",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,1423727.0,1423727.0,13530,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639046,785743.00
08/24/2019 05:30,2,0.000,ALERT,212.38,299.37,60.059,1566639005,"201051344001203","174011545737251",0.00,11.70,0,296.66,303.58,0.0,0.0,0.000,1416974.5,1416974.5,13548,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639048,785744.00
08/24/2019 05:30,2,0.000,ALERT,212.38,299.97,60.012,1566639005,"201051344001230","174011545737251",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,1410719.2,1410719.2,13586,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639050,785745.00
08/24/2019 05:30,2,0.000,ALERT,211.93,299.37,60.070,1566639005,"201051344000646","174011545737251",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,1404912.1,1404912.1,13548,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639051,785746.00
08/24/2019 05:30,2,0.000,ALERT,212.38,299.37,60.006,1566639005,"201051344000867","174011545737251",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,1400738.9,1400738.9,13557,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639053,785747.00
08/24/2019 05:30,2,0.000,ALERT,212.61,299.37,60.049,1566639005,"201051344000633","174011545737251",0.00,11.70,0,295.76,302.07,0.0,0.0,0.000,1397131.8,1397131.8,13568,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639055,785748.00
08/24/2019 05:30,2,0.000,ALERT,211.93,299.67,60.017,1566639005,"201051344000955","174011545737251",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,1425735.6,1425735.6,13547,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639057,785749.00
08/24/2019 05:30,2,0.000,ALERT,212.16,298.77,60.049,1566639005,"201051344000648","174011545737251",0.00,11.00,0,296.96,302.68,0.0,0.0,0.000,1410294.0,1410294.0,13532,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639059,785750.00
08/24/2019 05:30,2,0.000,ALERT,212.61,299.37,60.006,1566639005,"201051344000645","174011545737251",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,1416348.6,1416348.6,13537,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639061,785751.00
08/24/2019 05:30,2,0.000,ALERT,212.16,299.97,60.006,1566639005,"201051344000569","174011545737251",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,1434015.0,1434015.0,13525,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639062,785752.00
08/24/2019 05:30,2,0.000,ALERT,212.38,299.37,60.006,1566639005,"179051228000119","174011545737251",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,219452.0,219452.0,13647,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566639064,785753.00
08/24/2019 05:45,2,0.000,ALERT,212.61,301.17,60.022,1566639904,"201051344000579","174011545737251",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,1435593.7,1435593.7,13543,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639906,785754.00
08/24/2019 05:45,2,0.000,ALERT,212.83,299.67,60.033,1566639904,"201051344001025","174011545737251",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,1421674.3,1421674.3,13529,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639908,785755.00
08/24/2019 05:45,2,0.000,ALERT,213.06,300.27,60.022,1566639904,"201051344001093","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1402643.5,1402643.5,13574,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639910,785756.00
08/24/2019 05:45,2,0.000,ALERT,212.61,300.87,60.022,1566639904,"201051344000458","174011545737251",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,1415644.2,1415644.2,13532,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639912,785757.00
08/24/2019 05:45,2,0.000,ALERT,213.06,300.57,60.028,1566639904,"201051344000890","174011545737251",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,1418003.2,1418003.2,13544,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639913,785758.00
08/24/2019 05:45,2,0.000,ALERT,212.38,300.27,60.022,1566639904,"201051344000988","174011545737251",0.00,12.00,0,295.46,302.07,0.0,0.0,0.000,1068343.1,1068343.1,13526,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639915,785759.00
08/24/2019 05:45,2,0.000,ALERT,213.51,300.87,60.049,1566639904,"201051344000582","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1394703.6,1394703.6,13530,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639917,785760.00
08/24/2019 05:45,2,0.000,ALERT,212.61,301.17,60.001,1566639904,"201051344000868","174011545737251",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,1402959.7,1402959.7,13531,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639919,785761.00
08/24/2019 05:45,2,0.000,ALERT,213.06,301.17,59.990,1566639904,"201051344000576","174011545737251",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,1418305.5,1418305.5,13562,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639921,785762.00
08/24/2019 05:45,2,0.000,ALERT,212.61,300.27,60.028,1566639904,"201051344001158","174011545737251",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,1395863.6,1395863.6,13526,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639923,785763.00
08/24/2019 05:45,2,0.000,ALERT,213.29,299.67,60.017,1566639904,"201051344000917","174011545737251",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,1412198.5,1412198.5,13575,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639924,785764.00
08/24/2019 05:45,2,0.000,ALERT,213.29,299.67,59.990,1566639904,"201051344000417","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1110062.7,1110062.7,13571,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639926,785765.00
08/24/2019 05:45,2,0.000,ALERT,213.51,300.27,60.054,1566639904,"201051344000685","174011545737251",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,1417845.3,1417845.3,13547,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639928,785766.00
08/24/2019 05:45,2,0.000,ALERT,213.29,299.67,60.006,1566639904,"201051344000651","174011545737251",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1412918.4,1412918.4,13534,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639930,785767.00
08/24/2019 05:45,2,0.000,ALERT,212.61,301.47,60.028,1566639904,"201051344000594","174011545737251",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,1422114.2,1422114.2,13539,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639932,785768.00
08/24/2019 05:45,2,0.000,ALERT,212.83,300.87,60.017,1566639904,"201051344000469","174011545737251",0.00,11.00,0,296.66,302.07,0.0,0.0,0.000,1402737.2,1402737.2,13555,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639934,785769.00
08/24/2019 05:45,2,0.000,ALERT,213.29,300.57,60.006,1566639904,"201051344000585","174011545737251",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,1429544.1,1429544.1,13524,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639935,785770.00
08/24/2019 05:45,2,0.000,ALERT,213.29,300.57,60.012,1566639904,"201051344000853","174011545737251",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,1425337.8,1425337.8,13542,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639937,785771.00
08/24/2019 05:45,2,0.000,ALERT,213.51,300.57,60.001,1566639904,"201051344001145","174011545737251",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,1427025.4,1427025.4,13567,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639939,785772.00
08/24/2019 05:45,2,0.000,ALERT,213.29,300.27,59.990,1566639904,"201051344000438","174011545737251",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1420582.1,1420582.1,13539,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639941,785773.00
08/24/2019 05:45,2,0.000,ALERT,212.83,300.27,60.038,1566639904,"201051344001135","174011545737251",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,1408684.4,1408684.4,13517,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639943,785774.00
08/24/2019 05:45,2,0.000,ALERT,212.83,300.87,60.012,1566639904,"201051344000983","174011545737251",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,1423727.0,1423727.0,13532,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639945,785775.00
08/24/2019 05:45,2,0.000,ALERT,213.06,299.97,60.012,1566639904,"201051344001203","174011545737251",0.00,11.70,0,297.57,303.58,0.0,0.0,0.000,1416974.5,1416974.5,13550,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639946,785776.00
08/24/2019 05:45,2,0.000,ACTIVE_NO_POWER,213.06,300.87,60.006,1566639904,"201051344001230","174011545737251",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,1410719.2,1410719.2,13588,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566639948,785777.00
08/24/2019 05:45,2,0.000,ALERT,212.61,300.27,60.017,1566639904,"201051344000646","174011545737251",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,1404912.1,1404912.1,13550,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639950,785778.00
08/24/2019 05:45,2,0.000,ALERT,213.06,300.57,60.017,1566639904,"201051344000867","174011545737251",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,1400738.9,1400738.9,13559,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639952,785779.00
08/24/2019 05:45,2,0.000,ALERT,213.29,300.57,60.049,1566639904,"201051344000633","174011545737251",0.00,11.30,0,295.76,301.77,0.0,0.0,0.000,1397131.8,1397131.8,13570,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639954,785780.00
08/24/2019 05:45,2,0.000,ALERT,212.61,300.27,60.012,1566639904,"201051344000955","174011545737251",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,1425735.6,1425735.6,13549,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639956,785781.00
08/24/2019 05:45,2,0.000,ALERT,212.83,300.27,60.049,1566639904,"201051344000648","174011545737251",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,1410294.0,1410294.0,13534,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566639958,785782.00
08/24/2019 05:45,2,0.000,ALERT,213.06,300.87,59.990,1566639904,"201051344000645","174011545737251",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,1416348.6,1416348.6,13539,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639959,785783.00
08/24/2019 05:45,2,0.000,ALERT,212.83,301.47,59.975,1566639904,"201051344000569","174011545737251",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,1434015.0,1434015.0,13527,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566639961,785784.00
08/24/2019 05:45,2,0.000,ALERT,213.06,300.27,60.012,1566639904,"179051228000119","174011545737251",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,219452.0,219452.0,13649,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566639963,785785.00
08/24/2019 06:00,2,0.000,ALERT,212.61,301.47,60.012,1566640804,"201051344000579","174011545737251",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,1435593.7,1435593.7,13545,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640806,785786.00
08/24/2019 06:00,2,0.000,ALERT,212.83,299.07,60.022,1566640804,"201051344001025","174011545737251",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,1421674.3,1421674.3,13531,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640808,785787.00
08/24/2019 06:00,2,0.000,ALERT,212.83,299.97,60.012,1566640804,"201051344001093","174011545737251",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,1402643.5,1402643.5,13576,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640810,785788.00
08/24/2019 06:00,2,0.000,ALERT,212.61,301.17,60.017,1566640804,"201051344000458","174011545737251",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,1415644.2,1415644.2,13534,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640812,785789.00
08/24/2019 06:00,2,0.000,ALERT,212.83,300.27,60.065,1566640804,"201051344000890","174011545737251",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1418003.2,1418003.2,13546,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640814,785790.00
08/24/2019 06:00,2,0.000,ALERT,212.38,300.87,60.022,1566640804,"201051344000988","174011545737251",0.00,12.00,0,296.36,301.77,0.0,0.0,0.000,1068343.1,1068343.1,13528,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640816,785791.00
08/24/2019 06:00,2,0.000,ALERT,213.29,301.17,60.012,1566640804,"201051344000582","174011545737251",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,1394703.6,1394703.6,13532,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566640818,785792.00
08/24/2019 06:00,2,0.000,ALERT,212.61,301.47,60.001,1566640804,"201051344000868","174011545737251",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,1402959.7,1402959.7,13533,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566640820,785793.00
08/24/2019 06:00,2,0.000,ALERT,213.06,301.47,60.075,1566640804,"201051344000576","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1418305.5,1418305.5,13564,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640822,785794.00
08/24/2019 06:00,2,0.000,ALERT,212.61,300.87,60.033,1566640804,"201051344001158","174011545737251",0.00,11.30,0,298.47,301.77,0.0,0.0,0.000,1395863.6,1395863.6,13528,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640823,785795.00
08/24/2019 06:00,2,0.000,ALERT,213.06,299.37,60.028,1566640804,"201051344000917","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1412198.5,1412198.5,13577,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640825,785796.00
08/24/2019 06:00,2,0.000,ALERT,212.83,299.37,60.033,1566640804,"201051344000417","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1110062.7,1110062.7,13573,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640827,785797.00
08/24/2019 06:00,2,0.000,ALERT,213.06,299.97,60.038,1566640804,"201051344000685","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1417845.3,1417845.3,13549,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640829,785798.00
08/24/2019 06:00,2,0.000,ALERT,212.83,299.37,60.033,1566640804,"201051344000651","174011545737251",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,1412918.4,1412918.4,13536,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640831,785799.00
08/24/2019 06:00,2,0.000,ALERT,212.38,301.17,60.022,1566640804,"201051344000594","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1422114.2,1422114.2,13541,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640832,785800.00
08/24/2019 06:00,2,0.000,ALERT,212.83,300.57,60.033,1566640804,"201051344000469","174011545737251",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1402737.2,1402737.2,13557,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640834,785801.00
08/24/2019 06:00,2,0.000,ALERT,213.06,299.97,60.022,1566640804,"201051344000585","174011545737251",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,1429544.1,1429544.1,13526,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640836,785802.00
08/24/2019 06:00,2,0.000,ALERT,213.06,300.57,60.033,1566640804,"201051344000853","174011545737251",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,1425337.8,1425337.8,13544,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566640838,785803.00
08/24/2019 06:00,2,0.000,ALERT,213.06,300.27,60.028,1566640804,"201051344001145","174011545737251",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1427025.4,1427025.4,13569,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640840,785804.00
08/24/2019 06:00,2,0.000,ALERT,212.83,299.97,60.022,1566640804,"201051344000438","174011545737251",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,1420582.1,1420582.1,13541,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640842,785805.00
08/24/2019 06:00,2,0.000,ALERT,212.61,299.97,60.017,1566640804,"201051344001135","174011545737251",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1408684.4,1408684.4,13519,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640844,785806.00
08/24/2019 06:00,2,0.000,ALERT,212.61,301.17,60.033,1566640804,"201051344000983","174011545737251",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1423727.0,1423727.0,13534,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640845,785807.00
08/24/2019 06:00,2,0.000,ALERT,213.06,299.97,60.022,1566640804,"201051344001203","174011545737251",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,1416974.5,1416974.5,13552,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640847,785808.00
08/24/2019 06:00,2,0.000,ALERT,212.83,300.57,60.033,1566640804,"201051344001230","174011545737251",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,1410719.2,1410719.2,13590,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566640849,785809.00
08/24/2019 06:00,2,0.000,ALERT,212.61,299.97,60.033,1566640804,"201051344000646","174011545737251",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,1404912.1,1404912.1,13552,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640851,785810.00
08/24/2019 06:00,2,0.000,ALERT,212.83,300.57,60.043,1566640804,"201051344000867","174011545737251",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1400738.9,1400738.9,13561,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640853,785811.00
08/24/2019 06:00,2,0.000,ALERT,213.29,300.57,60.001,1566640804,"201051344000633","174011545737251",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,1397131.8,1397131.8,13572,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640855,785812.00
08/24/2019 06:00,2,0.000,ALERT,212.38,299.97,60.028,1566640804,"201051344000955","174011545737251",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,1425735.6,1425735.6,13551,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566640857,785813.00
08/24/2019 06:00,2,0.000,ALERT,212.83,299.97,60.028,1566640804,"201051344000648","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1410294.0,1410294.0,13536,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640858,785814.00
08/24/2019 06:00,2,0.000,ALERT,213.06,300.87,59.996,1566640804,"201051344000645","174011545737251",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,1416348.6,1416348.6,13541,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566640860,785815.00
08/24/2019 06:00,2,0.000,ALERT,212.61,301.17,60.033,1566640804,"201051344000569","174011545737251",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,1434015.0,1434015.0,13529,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566640862,785816.00
08/24/2019 06:00,2,0.000,ALERT,213.06,300.27,60.022,1566640804,"179051228000119","174011545737251",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,219452.0,219452.0,13651,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566640864,785817.00
08/24/2019 06:15,2,0.000,ALERT,212.16,300.27,60.028,1566641704,"201051344000579","174011545737251",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1435593.7,1435593.7,13547,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566641706,785818.00
08/24/2019 06:15,2,0.000,ALERT,212.61,299.07,60.028,1566641704,"201051344001025","174011545737251",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,1421674.3,1421674.3,13533,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641708,785819.00
08/24/2019 06:15,2,0.000,ALERT,212.83,299.97,60.022,1566641704,"201051344001093","174011545737251",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,1402643.5,1402643.5,13578,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641710,785820.00
08/24/2019 06:15,2,0.000,ALERT,211.93,299.67,60.022,1566641704,"201051344000458","174011545737251",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,1415644.2,1415644.2,13536,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641712,785821.00
08/24/2019 06:15,2,0.000,ALERT,212.61,300.27,59.985,1566641704,"201051344000890","174011545737251",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1418003.2,1418003.2,13548,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641713,785822.00
08/24/2019 06:15,2,0.000,ALERT,211.93,299.37,60.017,1566641704,"201051344000988","174011545737251",0.00,12.00,0,296.06,302.37,0.0,0.0,0.000,1068343.1,1068343.1,13530,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641715,785823.00
08/24/2019 06:15,2,0.000,ALERT,213.06,300.57,60.017,1566641704,"201051344000582","174011545737251",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,1394703.6,1394703.6,13534,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641717,785824.00
08/24/2019 06:15,2,0.000,ALERT,212.16,300.27,60.017,1566641704,"201051344000868","174011545737251",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1402959.7,1402959.7,13535,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641719,785825.00
08/24/2019 06:15,2,0.000,ALERT,212.61,299.97,60.022,1566641704,"201051344000576","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1418305.5,1418305.5,13566,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641721,785826.00
08/24/2019 06:15,2,0.000,ALERT,212.16,299.37,60.059,1566641704,"201051344001158","174011545737251",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1395863.6,1395863.6,13530,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641722,785827.00
08/24/2019 06:15,2,0.000,ALERT,212.83,299.37,60.012,1566641704,"201051344000917","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1412198.5,1412198.5,13579,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566641724,785828.00
08/24/2019 06:15,2,0.000,ALERT,212.83,299.37,59.980,1566641704,"201051344000417","174011545737251",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,1110062.7,1110062.7,13575,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641726,785829.00
08/24/2019 06:15,2,0.000,ALERT,213.06,299.67,60.012,1566641704,"201051344000685","174011545737251",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1417845.3,1417845.3,13551,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566641728,785830.00
08/24/2019 06:15,2,0.000,ALERT,212.83,299.07,60.017,1566641704,"201051344000651","174011545737251",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,1412918.4,1412918.4,13538,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566641730,785831.00
08/24/2019 06:15,2,0.000,ALERT,211.93,300.27,60.012,1566641704,"201051344000594","174011545737251",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,1422114.2,1422114.2,13543,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641732,785832.00
08/24/2019 06:15,2,0.000,ALERT,212.16,299.37,60.012,1566641704,"201051344000469","174011545737251",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,1402737.2,1402737.2,13559,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641733,785833.00
08/24/2019 06:15,2,0.000,ALERT,212.83,299.97,60.006,1566641704,"201051344000585","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1429544.1,1429544.1,13528,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641735,785834.00
08/24/2019 06:15,2,0.000,ALERT,212.61,299.67,60.006,1566641704,"201051344000853","174011545737251",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1425337.8,1425337.8,13546,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641737,785835.00
08/24/2019 06:15,2,0.000,ALERT,213.06,299.97,60.001,1566641704,"201051344001145","174011545737251",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1427025.4,1427025.4,13571,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641739,785836.00
08/24/2019 06:15,2,0.000,ALERT,212.83,299.67,60.012,1566641704,"201051344000438","174011545737251",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1420582.1,1420582.1,13543,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566641741,785837.00
08/24/2019 06:15,2,0.000,ALERT,212.38,299.67,60.001,1566641704,"201051344001135","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1408684.4,1408684.4,13521,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641743,785838.00
08/24/2019 06:15,2,0.000,ALERT,212.16,299.67,59.990,1566641704,"201051344000983","174011545737251",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,1423727.0,1423727.0,13536,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566641744,785839.00
08/24/2019 06:15,2,0.000,ALERT,212.61,299.37,60.001,1566641704,"201051344001203","174011545737251",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,1416974.5,1416974.5,13554,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566641746,785840.00
08/24/2019 06:15,2,0.000,ALERT,212.61,299.97,60.001,1566641704,"201051344001230","174011545737251",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,1410719.2,1410719.2,13592,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641748,785841.00
08/24/2019 06:15,2,0.000,ALERT,212.16,299.37,60.017,1566641704,"201051344000646","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1404912.1,1404912.1,13554,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641750,785842.00
08/24/2019 06:15,2,0.000,ALERT,212.61,299.67,60.038,1566641704,"201051344000867","174011545737251",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,1400738.9,1400738.9,13563,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641752,785843.00
08/24/2019 06:15,2,0.000,ALERT,212.83,299.67,60.001,1566641704,"201051344000633","174011545737251",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,1397131.8,1397131.8,13574,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566641754,785844.00
08/24/2019 06:15,2,0.000,ALERT,212.16,299.67,60.006,1566641704,"201051344000955","174011545737251",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,1425735.6,1425735.6,13553,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641756,785845.00
08/24/2019 06:15,2,0.000,ALERT,212.61,299.07,60.006,1566641704,"201051344000648","174011545737251",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,1410294.0,1410294.0,13538,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566641758,785846.00
08/24/2019 06:15,2,0.000,ALERT,212.83,299.97,60.006,1566641704,"201051344000645","174011545737251",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,1416348.6,1416348.6,13543,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566641759,785847.00
08/24/2019 06:15,2,0.000,ALERT,212.38,300.27,60.022,1566641704,"201051344000569","174011545737251",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,1434015.0,1434015.0,13531,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566641761,785848.00
08/24/2019 06:15,2,0.000,ALERT,212.83,299.37,60.022,1566641704,"179051228000119","174011545737251",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,219452.0,219452.0,13653,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566641763,785849.00
08/24/2019 06:30,2,0.000,ALERT,212.38,300.87,60.028,1566642604,"201051344000579","174011545737251",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1435593.7,1435593.7,13549,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642606,785850.00
08/24/2019 06:30,2,0.000,ALERT,212.83,299.07,60.033,1566642604,"201051344001025","174011545737251",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,1421674.3,1421674.3,13535,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642608,785851.00
08/24/2019 06:30,2,0.000,ALERT,213.06,299.97,60.033,1566642604,"201051344001093","174011545737251",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,1402643.5,1402643.5,13580,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642610,785852.00
08/24/2019 06:30,2,0.000,ALERT,212.38,300.27,60.065,1566642604,"201051344000458","174011545737251",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,1415644.2,1415644.2,13538,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642612,785853.00
08/24/2019 06:30,2,0.000,ALERT,213.06,300.57,60.022,1566642604,"201051344000890","174011545737251",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1418003.2,1418003.2,13550,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642614,785854.00
08/24/2019 06:30,2,0.000,ALERT,212.38,300.27,60.022,1566642604,"201051344000988","174011545737251",0.00,12.30,0,295.16,301.47,0.0,0.0,0.000,1068343.1,1068343.1,13532,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642616,785855.00
08/24/2019 06:30,2,0.000,ALERT,213.51,300.87,60.022,1566642604,"201051344000582","174011545737251",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1394703.6,1394703.6,13536,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642618,785856.00
08/24/2019 06:30,2,0.000,ALERT,212.38,300.57,60.001,1566642604,"201051344000868","174011545737251",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1402959.7,1402959.7,13537,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642619,785857.00
08/24/2019 06:30,2,0.000,ALERT,212.83,300.27,60.022,1566642604,"201051344000576","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1418305.5,1418305.5,13568,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642621,785858.00
08/24/2019 06:30,2,0.000,ALERT,212.38,299.97,60.022,1566642604,"201051344001158","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1395863.6,1395863.6,13532,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642623,785859.00
08/24/2019 06:30,2,0.000,ALERT,213.06,299.67,60.022,1566642604,"201051344000917","174011545737251",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1412198.5,1412198.5,13581,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642625,785860.00
08/24/2019 06:30,2,0.000,ALERT,213.06,299.37,60.028,1566642604,"201051344000417","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1110062.7,1110062.7,13577,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566642627,785861.00
08/24/2019 06:30,2,0.000,ALERT,213.29,299.97,60.022,1566642604,"201051344000685","174011545737251",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1417845.3,1417845.3,13553,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642628,785862.00
08/24/2019 06:30,2,0.000,ALERT,213.06,299.37,60.028,1566642604,"201051344000651","174011545737251",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,1412918.4,1412918.4,13540,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642630,785863.00
08/24/2019 06:30,2,0.000,ALERT,212.16,300.87,60.022,1566642604,"201051344000594","174011545737251",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,1422114.2,1422114.2,13545,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642632,785864.00
08/24/2019 06:30,2,0.000,ALERT,212.61,299.97,60.054,1566642604,"201051344000469","174011545737251",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,1402737.2,1402737.2,13561,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642634,785865.00
08/24/2019 06:30,2,0.000,ALERT,213.06,300.27,60.059,1566642604,"201051344000585","174011545737251",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1429544.1,1429544.1,13530,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566642636,785866.00
08/24/2019 06:30,2,0.000,ALERT,212.83,299.67,60.017,1566642604,"201051344000853","174011545737251",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,1425337.8,1425337.8,13548,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642637,785867.00
08/24/2019 06:30,2,0.000,ALERT,213.29,300.27,60.006,1566642604,"201051344001145","174011545737251",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1427025.4,1427025.4,13573,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566642639,785868.00
08/24/2019 06:30,2,0.000,ALERT,213.06,300.27,59.975,1566642604,"201051344000438","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1420582.1,1420582.1,13545,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642641,785869.00
08/24/2019 06:30,2,0.000,ALERT,212.61,299.97,60.012,1566642604,"201051344001135","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1408684.4,1408684.4,13523,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642643,785870.00
08/24/2019 06:30,2,0.000,ALERT,212.38,299.97,60.006,1566642604,"201051344000983","174011545737251",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,1423727.0,1423727.0,13538,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642645,785871.00
08/24/2019 06:30,2,0.000,ALERT,213.06,299.67,60.012,1566642604,"201051344001203","174011545737251",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,1416974.5,1416974.5,13556,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642646,785872.00
08/24/2019 06:30,2,0.000,ALERT,212.83,300.27,60.006,1566642604,"201051344001230","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1410719.2,1410719.2,13594,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642649,785873.00
08/24/2019 06:30,2,0.000,ALERT,212.38,299.67,60.001,1566642604,"201051344000646","174011545737251",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1404912.1,1404912.1,13556,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566642651,785874.00
08/24/2019 06:30,2,0.000,ALERT,212.83,299.97,60.001,1566642604,"201051344000867","174011545737251",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,1400738.9,1400738.9,13565,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642653,785875.00
08/24/2019 06:30,2,0.000,ALERT,213.06,299.67,60.006,1566642604,"201051344000633","174011545737251",0.00,11.70,0,296.06,301.47,0.0,0.0,0.000,1397131.8,1397131.8,13576,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566642654,785876.00
08/24/2019 06:30,2,0.000,ALERT,212.61,299.97,59.975,1566642604,"201051344000955","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1425735.6,1425735.6,13555,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566642656,785877.00
08/24/2019 06:30,2,0.000,ALERT,212.61,299.37,60.001,1566642604,"201051344000648","174011545737251",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1410294.0,1410294.0,13540,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642658,785878.00
08/24/2019 06:30,2,0.000,ALERT,212.83,299.97,60.001,1566642604,"201051344000645","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1416348.6,1416348.6,13545,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566642660,785879.00
08/24/2019 06:30,2,0.000,ALERT,212.38,300.57,60.001,1566642604,"201051344000569","174011545737251",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1434015.0,1434015.0,13533,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566642662,785880.00
08/24/2019 06:30,2,0.000,ALERT,212.61,299.37,60.001,1566642604,"179051228000119","174011545737251",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,219452.0,219452.0,13655,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566642663,785881.00
