ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 06:45,2,0.000,ALERT,212.38,300.57,60.049,1566643505,"201051344000579","174011545737251",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,1435593.7,1435593.7,13551,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566643507,785882.00
08/24/2019 06:45,2,0.000,ALERT,212.61,299.07,60.043,1566643505,"201051344001025","174011545737251",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,1421674.3,1421674.3,13537,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643508,785883.00
08/24/2019 06:45,2,0.000,ALERT,212.83,299.67,60.075,1566643505,"201051344001093","174011545737251",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1402643.5,1402643.5,13582,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566643510,785884.00
08/24/2019 06:45,2,0.000,ALERT,212.38,300.27,60.038,1566643505,"201051344000458","174011545737251",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1415644.2,1415644.2,13540,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643513,785885.00
08/24/2019 06:45,2,0.000,ALERT,212.61,300.27,60.043,1566643505,"201051344000890","174011545737251",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,1418003.2,1418003.2,13552,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643514,785886.00
08/24/2019 06:45,2,0.000,ALERT,212.16,299.97,60.059,1566643505,"201051344000988","174011545737251",0.00,12.00,0,295.76,301.77,0.0,0.0,0.000,1068343.1,1068343.1,13534,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643516,785887.00
08/24/2019 06:45,2,0.000,ALERT,213.06,300.57,60.049,1566643505,"201051344000582","174011545737251",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,1394703.6,1394703.6,13538,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643518,785888.00
08/24/2019 06:45,2,0.000,ALERT,212.38,300.87,60.054,1566643505,"201051344000868","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1402959.7,1402959.7,13539,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643520,785889.00
08/24/2019 06:45,2,0.000,ALERT,212.83,300.57,60.049,1566643505,"201051344000576","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1418305.5,1418305.5,13570,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643522,785890.00
08/24/2019 06:45,2,0.000,ALERT,212.38,299.97,60.054,1566643505,"201051344001158","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1395863.6,1395863.6,13534,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643523,785891.00
08/24/2019 06:45,2,0.000,ALERT,212.83,299.37,60.049,1566643505,"201051344000917","174011545737251",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1412198.5,1412198.5,13583,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643525,785892.00
08/24/2019 06:45,2,0.000,ALERT,212.83,299.07,60.054,1566643505,"201051344000417","174011545737251",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,1110062.7,1110062.7,13579,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566643527,785893.00
08/24/2019 06:45,2,0.000,ALERT,213.06,299.67,60.017,1566643505,"201051344000685","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1417845.3,1417845.3,13555,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643529,785894.00
08/24/2019 06:45,2,0.000,ALERT,212.83,298.77,60.059,1566643505,"201051344000651","174011545737251",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,1412918.4,1412918.4,13542,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643531,785895.00
08/24/2019 06:45,2,0.000,ALERT,212.16,300.87,60.043,1566643505,"201051344000594","174011545737251",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,1422114.2,1422114.2,13547,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643532,785896.00
08/24/2019 06:45,2,0.000,ALERT,212.38,299.97,60.075,1566643505,"201051344000469","174011545737251",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1402737.2,1402737.2,13563,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566643535,785897.00
08/24/2019 06:45,2,0.000,ALERT,212.83,299.67,60.065,1566643505,"201051344000585","174011545737251",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,1429544.1,1429544.1,13532,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643537,785898.00
08/24/2019 06:45,2,0.000,ALERT,212.83,299.97,60.043,1566643505,"201051344000853","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1425337.8,1425337.8,13550,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643538,785899.00
08/24/2019 06:45,2,0.000,ALERT,213.06,299.97,60.049,1566643505,"201051344001145","174011545737251",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1427025.4,1427025.4,13575,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643540,785900.00
08/24/2019 06:45,2,0.000,ALERT,212.83,299.97,60.038,1566643505,"201051344000438","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1420582.1,1420582.1,13547,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643542,785901.00
08/24/2019 06:45,2,0.000,ALERT,212.38,299.37,60.038,1566643505,"201051344001135","174011545737251",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1408684.4,1408684.4,13525,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643544,785902.00
08/24/2019 06:45,2,0.000,ALERT,212.38,300.27,60.043,1566643505,"201051344000983","174011545737251",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,1423727.0,1423727.0,13540,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566643546,785903.00
08/24/2019 06:45,2,0.000,ALERT,212.83,299.37,60.049,1566643505,"201051344001203","174011545737251",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,1416974.5,1416974.5,13558,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643548,785904.00
08/24/2019 06:45,2,0.000,ALERT,212.83,300.27,60.001,1566643505,"201051344001230","174011545737251",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1410719.2,1410719.2,13596,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643550,785905.00
08/24/2019 06:45,2,0.000,ALERT,212.38,299.67,60.033,1566643505,"201051344000646","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1404912.1,1404912.1,13558,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566643551,785906.00
08/24/2019 06:45,2,0.000,ALERT,212.83,300.27,60.006,1566643505,"201051344000867","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1400738.9,1400738.9,13567,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643553,785907.00
08/24/2019 06:45,2,0.000,ALERT,213.06,300.27,60.022,1566643505,"201051344000633","174011545737251",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,1397131.8,1397131.8,13578,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643555,785908.00
08/24/2019 06:45,2,0.000,ALERT,212.38,299.97,60.038,1566643505,"201051344000955","174011545737251",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,1425735.6,1425735.6,13557,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643557,785909.00
08/24/2019 06:45,2,0.000,ALERT,212.61,299.37,60.033,1566643505,"201051344000648","174011545737251",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1410294.0,1410294.0,13542,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566643559,785910.00
08/24/2019 06:45,2,0.000,ALERT,213.06,300.27,60.022,1566643505,"201051344000645","174011545737251",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,1416348.6,1416348.6,13547,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643561,785911.00
08/24/2019 06:45,2,0.000,ALERT,212.61,300.87,60.038,1566643505,"201051344000569","174011545737251",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,1434015.0,1434015.0,13535,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566643562,785912.00
08/24/2019 06:45,2,0.000,ALERT,212.83,299.97,60.038,1566643505,"179051228000119","174011545737251",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,219452.0,219452.0,13657,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566643564,785913.00
08/24/2019 07:00,2,0.000,ALERT,212.38,300.87,60.001,1566644404,"201051344000579","174011545737251",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,1435593.7,1435593.7,13553,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644406,785914.00
08/24/2019 07:00,2,0.000,ALERT,212.61,299.07,59.996,1566644404,"201051344001025","174011545737251",0.00,11.30,0,295.16,301.77,0.0,0.0,0.000,1421674.3,1421674.3,13539,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644408,785915.00
08/24/2019 07:00,2,0.000,ALERT,212.83,299.67,60.012,1566644404,"201051344001093","174011545737251",0.00,12.30,0,295.46,301.17,0.0,0.0,0.000,1402643.5,1402643.5,13584,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644409,785916.00
08/24/2019 07:00,2,0.000,ALERT,212.61,300.57,59.959,1566644404,"201051344000458","174011545737251",0.00,12.30,0,296.96,302.98,0.0,0.0,0.000,1415644.2,1415644.2,13542,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644411,785917.00
08/24/2019 07:00,2,0.000,ALERT,212.83,300.57,60.022,1566644404,"201051344000890","174011545737251",0.00,12.30,0,296.36,302.37,0.0,0.0,0.000,1418003.2,1418003.2,13554,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566644413,785918.00
08/24/2019 07:00,2,0.000,ALERT,212.38,300.27,59.985,1566644404,"201051344000988","174011545737251",0.00,11.70,0,294.26,301.77,0.0,0.0,0.000,1068343.1,1068343.1,13536,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566644415,785919.00
08/24/2019 07:00,2,0.000,ALERT,213.29,300.87,60.001,1566644404,"201051344000582","174011545737251",0.00,11.30,0,296.36,302.07,0.0,0.0,0.000,1394703.6,1394703.6,13540,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644417,785920.00
08/24/2019 07:00,2,0.000,ALERT,212.38,300.87,60.006,1566644404,"201051344000868","174011545737251",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,1402959.7,1402959.7,13541,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644418,785921.00
08/24/2019 07:00,2,0.000,ALERT,213.06,300.87,59.990,1566644404,"201051344000576","174011545737251",0.00,11.30,0,296.66,302.37,0.0,0.0,0.000,1418305.5,1418305.5,13572,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566644420,785922.00
08/24/2019 07:00,2,0.000,ALERT,212.61,300.27,59.996,1566644404,"201051344001158","174011545737251",0.00,11.30,0,296.06,301.77,0.0,0.0,0.000,1395863.6,1395863.6,13536,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644422,785923.00
08/24/2019 07:00,2,0.000,ALERT,213.06,299.67,59.953,1566644404,"201051344000917","174011545737251",0.00,12.30,0,294.56,300.57,0.0,0.0,0.000,1412198.5,1412198.5,13585,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644424,785924.00
08/24/2019 07:00,2,0.000,ALERT,213.06,299.67,59.996,1566644404,"201051344000417","174011545737251",0.00,12.00,0,295.16,300.57,0.0,0.0,0.000,1110062.7,1110062.7,13581,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644426,785925.00
08/24/2019 07:00,2,0.000,ALERT,213.29,300.27,59.959,1566644404,"201051344000685","174011545737251",0.00,11.70,0,295.76,301.17,0.0,0.0,0.000,1417845.3,1417845.3,13557,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644428,785926.00
08/24/2019 07:00,2,0.000,ALERT,213.06,299.37,60.043,1566644404,"201051344000651","174011545737251",0.00,10.70,0,295.16,300.87,0.0,0.0,0.000,1412918.4,1412918.4,13544,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644430,785927.00
08/24/2019 07:00,2,0.000,ALERT,212.16,300.87,59.996,1566644404,"201051344000594","174011545737251",0.00,12.00,0,296.66,302.68,0.0,0.0,0.000,1422114.2,1422114.2,13549,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644431,785928.00
08/24/2019 07:00,2,0.000,ALERT,212.61,300.27,59.959,1566644404,"201051344000469","174011545737251",0.00,11.00,0,295.46,301.77,0.0,0.0,0.000,1402737.2,1402737.2,13565,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644433,785929.00
08/24/2019 07:00,2,0.000,ALERT,213.06,300.27,59.996,1566644404,"201051344000585","174011545737251",0.00,11.70,0,295.16,301.47,0.0,0.0,0.000,1429544.1,1429544.1,13534,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566644435,785930.00
08/24/2019 07:00,2,0.000,ALERT,212.83,299.97,59.969,1566644404,"201051344000853","174011545737251",0.00,11.30,0,296.66,302.37,0.0,0.0,0.000,1425337.8,1425337.8,13552,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566644437,785931.00
08/24/2019 07:00,2,0.000,ALERT,213.29,300.27,60.006,1566644404,"201051344001145","174011545737251",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,1427025.4,1427025.4,13577,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644439,785932.00
08/24/2019 07:00,2,0.000,ALERT,213.06,299.97,59.980,1566644404,"201051344000438","174011545737251",0.00,11.30,0,295.76,301.77,0.0,0.0,0.000,1420582.1,1420582.1,13549,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566644440,785933.00
08/24/2019 07:00,2,0.000,ALERT,212.61,299.97,59.996,1566644404,"201051344001135","174011545737251",0.00,11.30,0,296.06,301.77,0.0,0.0,0.000,1408684.4,1408684.4,13527,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644442,785934.00
08/24/2019 07:00,2,0.000,ALERT,212.61,300.57,59.985,1566644404,"201051344000983","174011545737251",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,1423727.0,1423727.0,13542,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644444,785935.00
08/24/2019 07:00,2,0.000,ALERT,212.83,299.67,59.996,1566644404,"201051344001203","174011545737251",0.00,11.70,0,295.76,302.98,0.0,0.0,0.000,1416974.5,1416974.5,13560,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644446,785936.00
08/24/2019 07:00,2,0.000,ALERT,212.83,300.57,59.996,1566644404,"201051344001230","174011545737251",0.00,11.70,0,296.06,301.47,0.0,0.0,0.000,1410719.2,1410719.2,13598,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644448,785937.00
08/24/2019 07:00,2,0.000,ALERT,212.38,299.37,59.996,1566644404,"201051344000646","174011545737251",0.00,11.70,0,295.16,301.17,0.0,0.0,0.000,1404912.1,1404912.1,13560,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644450,785938.00
08/24/2019 07:00,2,0.000,ALERT,212.83,299.97,60.001,1566644404,"201051344000867","174011545737251",0.00,12.30,0,296.66,302.68,0.0,0.0,0.000,1400738.9,1400738.9,13569,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566644452,785939.00
08/24/2019 07:00,2,0.000,ALERT,213.06,299.97,59.996,1566644404,"201051344000633","174011545737251",0.00,11.70,0,294.86,301.47,0.0,0.0,0.000,1397131.8,1397131.8,13580,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644454,785940.00
08/24/2019 07:00,2,0.000,ALERT,212.38,299.67,60.012,1566644404,"201051344000955","174011545737251",0.00,11.70,0,295.76,301.17,0.0,0.0,0.000,1425735.6,1425735.6,13559,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644455,785941.00
08/24/2019 07:00,2,0.000,ALERT,212.61,299.37,60.028,1566644404,"201051344000648","174011545737251",0.00,11.00,0,296.06,302.07,0.0,0.0,0.000,1410294.0,1410294.0,13544,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644457,785942.00
08/24/2019 07:00,2,0.000,ALERT,213.06,300.27,59.990,1566644404,"201051344000645","174011545737251",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,1416348.6,1416348.6,13549,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644459,785943.00
08/24/2019 07:00,2,0.000,ALERT,212.83,300.87,59.990,1566644404,"201051344000569","174011545737251",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,1434015.0,1434015.0,13537,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566644461,785944.00
08/24/2019 07:00,2,0.000,ALERT,213.06,299.97,59.964,1566644404,"179051228000119","174011545737251",0.00,13.30,0,295.46,301.77,0.0,0.0,0.000,219452.0,219452.0,13659,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566644463,785945.00
08/24/2019 07:15,2,0.223,ALERT,212.61,336.64,60.070,1566645304,"201051344000579","174011545737251",27.02,12.30,0,299.07,349.26,6.1,4.0,0.004,1435594.2,1435594.2,13555,0,0,0,L,1122011218,1,121.33,121.78,0100,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1566645306,785946.00
08/24/2019 07:15,2,0.180,ALERT,212.83,336.64,60.043,1566645304,"201051344001025","174011545737251",27.33,11.70,0,297.26,350.17,5.0,2.9,0.004,1421674.6,1421674.6,13541,0,0,0,L,1122011218,1,121.78,122.01,0100,9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1566645308,785947.00
08/24/2019 07:15,2,0.201,ALERT,213.06,337.84,60.043,1566645304,"201051344001093","174011545737251",26.82,12.70,0,297.57,347.46,5.5,3.4,0.000,1402643.9,1402643.9,13586,0,0,0,L,1122011218,1,122.01,121.78,0100,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1566645310,785948.00
08/24/2019 07:15,2,0.195,ALERT,212.61,336.94,60.038,1566645304,"201051344000458","174011545737251",26.58,13.00,0,298.47,349.26,5.3,3.2,0.004,1415644.5,1415644.5,13544,0,0,0,L,1122011218,1,121.55,122.23,0100,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1566645312,785949.00
08/24/2019 07:15,2,0.197,ALERT,212.83,336.34,60.033,1566645304,"201051344000890","174011545737251",27.19,12.70,0,298.47,346.26,5.5,3.4,0.004,1418003.5,1418003.5,13556,0,0,0,L,1122011218,1,122.23,121.33,0100,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566645314,785950.00
08/24/2019 07:15,2,0.164,ALERT,212.38,321.61,60.043,1566645304,"201051344000988","174011545737251",17.97,11.70,0,296.06,337.54,3.0,1.0,0.000,1068343.1,1068343.1,13538,0,0,0,L,1122011218,1,121.10,122.23,0100,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566645315,785951.00
08/24/2019 07:15,2,0.203,ALERT,213.29,337.84,60.038,1566645304,"201051344000582","174011545737251",24.69,11.70,0,298.77,350.17,5.1,3.0,0.004,1394703.9,1394703.9,13542,0,0,0,L,1122011218,1,122.01,122.01,0100,9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1566645317,785952.00
08/24/2019 07:15,2,0.182,ALERT,212.61,336.94,60.049,1566645304,"201051344000868","174011545737251",27.47,12.00,0,299.07,348.96,5.0,2.9,0.004,1402960.0,1402960.0,13543,0,0,0,L,1122011218,1,121.33,122.23,0100,9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1566645319,785953.00
08/24/2019 07:15,2,0.188,ALERT,212.83,338.14,60.033,1566645304,"201051344000576","174011545737251",27.43,12.00,0,298.77,349.56,5.2,3.1,0.004,1418305.9,1418305.9,13574,0,0,0,L,1122011218,1,121.55,121.78,0100,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1566645321,785954.00
08/24/2019 07:15,2,0.162,ALERT,212.61,336.64,60.059,1566645304,"201051344001158","174011545737251",27.81,11.30,0,298.17,347.46,4.6,2.5,0.004,1395863.9,1395863.9,13538,0,0,0,L,1122011218,1,121.10,122.01,0200,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566645323,785955.00
08/24/2019 07:15,2,0.191,ALERT,212.83,337.54,60.065,1566645304,"201051344000917","174011545737251",23.74,12.70,0,296.06,349.86,4.6,2.5,0.000,1412198.7,1412198.7,13587,0,0,0,L,1122011218,1,121.78,122.01,0200,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566645325,785956.00
08/24/2019 07:15,2,0.225,ALERT,213.06,299.97,60.033,1566645304,"201051344000417","174011545737251",18.25,12.00,0,297.26,301.47,4.2,2.1,0.000,1110063.0,1110063.0,13583,0,0,0,L,1122011218,1,121.78,121.78,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566645326,785957.00
08/24/2019 07:15,2,0.191,ALERT,213.29,338.14,60.017,1566645304,"201051344000685","174011545737251",24.31,12.00,0,297.87,351.97,4.8,2.7,0.000,1417845.5,1417845.5,13559,0,0,0,L,1122011218,1,122.68,121.55,0100,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1566645328,785958.00
08/24/2019 07:15,2,0.215,ALERT,213.06,337.24,60.028,1566645304,"201051344000651","174011545737251",24.91,11.00,0,297.57,353.47,5.4,3.3,0.004,1412918.8,1412918.8,13546,0,0,0,L,1122011218,1,122.46,121.55,0100,9,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1566645330,785959.00
08/24/2019 07:15,2,0.180,ALERT,212.38,337.24,60.028,1566645304,"201051344000594","174011545737251",28.11,12.70,0,298.17,347.16,5.2,3.0,0.004,1422114.5,1422114.5,13551,0,0,0,L,1122011218,1,121.33,121.78,0100,9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1566645332,785960.00
08/24/2019 07:15,2,0.195,ALERT,212.61,337.24,60.028,1566645304,"201051344000469","174011545737251",28.11,11.30,0,297.57,346.86,5.6,3.5,0.004,1402737.7,1402737.7,13567,0,0,0,L,1122011218,1,121.10,122.46,0100,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1566645334,785961.00
08/24/2019 07:15,2,0.215,ALERT,213.06,338.44,60.038,1566645304,"201051344000585","174011545737251",25.09,12.30,0,297.57,348.36,5.5,3.4,0.000,1429544.5,1429544.5,13536,0,0,0,L,1122011218,1,121.55,122.01,0100,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1566645336,785962.00
08/24/2019 07:15,2,0.195,ALERT,213.29,339.04,60.033,1566645304,"201051344000853","174011545737251",26.22,11.70,0,298.47,348.96,5.2,3.1,0.004,1425338.1,1425338.1,13554,0,0,0,L,1122011218,1,122.01,122.23,0200,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566645337,785963.00
08/24/2019 07:15,2,0.182,ALERT,213.06,337.84,60.038,1566645304,"201051344001145","174011545737251",24.27,11.70,0,298.47,349.86,4.5,2.4,0.000,1427025.6,1427025.6,13579,0,0,0,L,1122011218,1,122.01,121.78,0200,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566645339,785964.00
08/24/2019 07:15,2,0.221,ALERT,212.83,336.94,60.043,1566645304,"201051344000438","174011545737251",24.89,11.70,0,298.17,350.77,5.6,3.5,0.000,1420582.5,1420582.5,13551,0,0,0,L,1122011218,1,122.23,121.78,0100,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1566645341,785965.00
08/24/2019 07:15,2,0.193,ALERT,212.61,336.34,60.028,1566645304,"201051344001135","174011545737251",27.31,12.00,0,297.87,348.36,5.3,3.2,0.009,1408684.7,1408684.7,13529,0,0,0,L,1122011218,1,121.78,121.55,0100,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1566645343,785966.00
08/24/2019 07:15,2,0.184,ALERT,212.38,336.34,60.038,1566645304,"201051344000983","174011545737251",28.23,12.00,0,298.47,347.16,5.3,3.2,0.004,1423727.4,1423727.4,13544,0,0,0,L,1122011218,1,121.33,121.78,0100,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1566645345,785967.00
08/24/2019 07:15,2,0.209,ALERT,213.06,337.54,60.065,1566645304,"201051344001203","174011545737251",24.21,12.00,0,297.87,351.97,5.2,3.0,0.009,1416974.8,1416974.8,13562,0,0,0,L,1122011218,1,122.46,121.55,0100,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1566645347,785968.00
08/24/2019 07:15,2,0.178,ALERT,212.83,336.04,60.033,1566645304,"201051344001230","174011545737251",26.08,12.00,0,297.87,348.06,4.7,2.6,0.004,1410719.5,1410719.5,13600,0,0,0,L,1122011218,1,122.23,121.33,0200,9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566645349,785969.00
08/24/2019 07:15,2,0.207,ALERT,212.61,336.94,60.038,1566645304,"201051344000646","174011545737251",25.86,12.00,0,297.26,351.37,5.4,3.3,0.004,1404912.5,1404912.5,13562,0,0,0,L,1122011218,1,122.01,121.55,0200,9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566645351,785970.00
08/24/2019 07:15,2,0.201,ALERT,212.83,336.34,60.033,1566645304,"201051344000867","174011545737251",25.31,12.70,0,297.57,352.87,5.2,3.1,0.000,1400739.3,1400739.3,13571,0,0,0,L,1122011218,1,121.78,122.01,0100,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1566645353,785971.00
08/24/2019 07:15,2,0.211,ALERT,213.06,339.65,60.033,1566645304,"201051344000633","174011545737251",25.29,12.00,0,296.36,354.97,5.5,3.3,0.000,1397132.1,1397132.1,13582,0,0,0,L,1122011218,1,121.78,122.46,0200,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566645354,785972.00
08/24/2019 07:15,2,0.232,ALERT,212.38,337.24,60.033,1566645304,"201051344000955","174011545737251",25.45,12.30,0,297.57,348.06,6.0,3.9,0.004,1425736.1,1425736.1,13561,0,0,0,L,1122011218,1,121.33,121.78,0100,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1566645356,785973.00
08/24/2019 07:15,2,0.186,ALERT,212.61,337.54,60.033,1566645304,"201051344000648","174011545737251",28.27,11.70,0,297.87,346.86,5.3,3.2,0.004,1410294.4,1410294.4,13546,0,0,0,L,1122011218,1,121.10,122.46,0200,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566645358,785974.00
08/24/2019 07:15,2,0.189,ALERT,213.06,338.14,60.006,1566645304,"201051344000645","174011545737251",26.30,12.70,0,298.47,351.07,5.1,3.0,0.009,1416348.9,1416348.9,13551,0,0,0,L,1122011218,1,121.78,122.46,0200,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566645360,785975.00
08/24/2019 07:15,2,0.201,ALERT,212.61,336.94,60.054,1566645304,"201051344000569","174011545737251",26.74,12.00,0,299.37,348.96,5.4,3.3,0.009,1434015.4,1434015.4,13539,0,0,0,L,1122011218,1,120.88,122.23,0200,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566645362,785976.00
08/24/2019 07:15,2,0.244,ALERT,212.83,339.95,60.033,1566645304,"179051228000119","174011545737251",27.61,14.00,0,296.96,352.87,6.8,4.7,0.000,219452.7,219452.7,13661,0,0,0,L,46974696,1,121.55,122.68,0000,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566645364,785977.00
08/24/2019 07:30,2,0.311,ACTIVE,212.61,337.54,60.022,1566646205,"201051344000579","174011545737251",28.86,13.30,0,299.07,342.05,9.1,6.9,0.031,1435595.6,1435595.6,13557,0,0,0,L,1122011218,1,121.33,121.78,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646207,785978.00
08/24/2019 07:30,2,0.270,ACTIVE,212.83,336.64,60.017,1566646205,"201051344001025","174011545737251",28.92,12.30,0,297.57,340.85,7.9,5.7,0.022,1421675.7,1421675.7,13543,0,0,0,L,1122011218,1,121.78,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646208,785979.00
08/24/2019 07:30,2,0.297,ACTIVE,213.06,338.14,60.028,1566646205,"201051344001093","174011545737251",28.69,13.70,0,298.47,342.35,8.7,6.5,0.022,1402645.1,1402645.1,13588,0,0,0,L,1122011218,1,122.01,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646208,785980.00
08/24/2019 07:30,2,0.277,ACTIVE,212.38,337.24,60.033,1566646205,"201051344000458","174011545737251",28.75,13.70,0,298.77,341.45,8.1,5.9,0.027,1415645.7,1415645.7,13546,0,0,0,L,1122011218,1,121.33,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646209,785981.00
08/24/2019 07:30,2,0.291,ACTIVE,212.83,336.64,60.017,1566646205,"201051344000890","174011545737251",28.51,13.30,0,298.77,340.85,8.4,6.2,0.027,1418004.7,1418004.7,13558,0,0,0,L,1122011218,1,122.01,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646210,785982.00
08/24/2019 07:30,2,0.264,ACTIVE,212.38,338.74,60.033,1566646205,"201051344000988","174011545737251",18.33,12.70,0,296.06,352.57,4.9,2.8,0.022,1068343.6,1068343.6,13540,0,0,0,L,1122011218,1,121.10,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646211,785983.00
08/24/2019 07:30,2,0.266,ACTIVE,213.51,338.14,60.017,1566646205,"201051344000582","174011545737251",28.71,12.30,0,299.07,340.85,7.8,5.6,0.027,1394705.0,1394705.0,13544,0,0,0,L,1122011218,1,122.23,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646212,785984.00
08/24/2019 07:30,2,0.275,ACTIVE,212.61,337.54,60.022,1566646205,"201051344000868","174011545737251",28.82,12.70,0,298.77,341.15,8.1,5.8,0.031,1402961.1,1402961.1,13545,0,0,0,L,1122011218,1,121.33,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646213,785985.00
08/24/2019 07:30,2,0.271,ACTIVE,213.06,339.04,60.017,1566646205,"201051344000576","174011545737251",29.48,12.30,0,298.17,342.95,8.1,5.9,0.027,1418307.0,1418307.0,13576,0,0,0,L,1122011218,1,121.55,121.78,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646214,785986.00
08/24/2019 07:30,2,0.271,ACTIVE,212.61,337.54,60.017,1566646205,"201051344001158","174011545737251",28.03,12.30,0,297.26,341.75,7.7,5.5,0.031,1395864.9,1395864.9,13540,0,0,0,L,1122011218,1,121.10,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646215,785987.00
08/24/2019 07:30,2,0.264,ACTIVE,213.06,338.14,60.028,1566646205,"201051344000917","174011545737251",28.17,13.30,0,296.96,341.45,7.5,5.4,0.022,1412199.7,1412199.7,13589,0,0,0,L,1122011218,1,121.78,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646216,785988.00
08/24/2019 07:30,2,0.324,ALERT,213.06,337.84,60.028,1566646205,"201051344000417","174011545737251",18.39,12.70,0,297.87,352.87,6.0,3.9,0.018,1110063.7,1110063.7,13585,0,0,0,L,1122011218,1,121.78,121.78,0002,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646218,785989.00
08/24/2019 07:30,2,0.256,ACTIVE,213.29,338.74,60.022,1566646205,"201051344000685","174011545737251",28.61,12.70,0,297.87,342.05,7.5,5.3,0.027,1417846.5,1417846.5,13561,0,0,0,L,1122011218,1,122.68,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646219,785990.00
08/24/2019 07:30,2,0.275,ACTIVE,213.06,337.84,60.028,1566646205,"201051344000651","174011545737251",28.45,11.70,0,297.57,341.15,8.0,5.8,0.027,1412919.9,1412919.9,13548,0,0,0,L,1122011218,1,122.46,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646220,785991.00
08/24/2019 07:30,2,0.285,ACTIVE,212.16,337.84,60.033,1566646205,"201051344000594","174011545737251",28.53,13.30,0,298.47,341.75,8.3,6.1,0.031,1422115.7,1422115.7,13553,0,0,0,L,1122011218,1,121.33,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646220,785992.00
08/24/2019 07:30,2,0.287,ACTIVE,212.83,338.14,60.022,1566646205,"201051344000469","174011545737251",29.02,12.00,0,297.57,341.45,8.5,6.2,0.031,1402738.9,1402738.9,13569,0,0,0,L,1122011218,1,121.10,122.46,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646221,785993.00
08/24/2019 07:30,2,0.287,ACTIVE,213.06,338.44,60.033,1566646205,"201051344000585","174011545737251",28.75,13.00,0,298.17,341.75,8.4,6.2,0.027,1429545.7,1429545.7,13538,0,0,0,L,1122011218,1,121.55,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646222,785994.00
08/24/2019 07:30,2,0.279,ACTIVE,213.06,339.34,60.028,1566646205,"201051344000853","174011545737251",28.73,12.30,0,298.77,343.25,8.2,6.0,0.031,1425339.2,1425339.2,13556,0,0,0,L,1122011218,1,122.01,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646223,785995.00
08/24/2019 07:30,2,0.246,ACTIVE,213.29,338.14,60.043,1566646205,"201051344001145","174011545737251",28.92,12.30,0,298.47,341.75,7.2,5.1,0.022,1427026.6,1427026.6,13581,0,0,0,L,1122011218,1,122.01,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646224,785996.00
08/24/2019 07:30,2,0.291,ACTIVE,213.06,337.84,60.033,1566646205,"201051344000438","174011545737251",28.94,12.30,0,298.47,341.75,8.6,6.3,0.027,1420583.7,1420583.7,13553,0,0,0,L,1122011218,1,122.23,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646225,785997.00
08/24/2019 07:30,2,0.281,ACTIVE,212.61,336.64,60.022,1566646205,"201051344001135","174011545737251",28.45,12.30,0,298.47,340.25,8.2,5.9,0.027,1408685.9,1408685.9,13531,0,0,0,L,1122011218,1,121.78,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646226,785998.00
08/24/2019 07:30,2,0.283,ACTIVE,212.38,337.54,60.028,1566646205,"201051344000983","174011545737251",28.86,13.00,0,299.07,341.15,8.3,6.1,0.031,1423728.5,1423728.5,13546,0,0,0,L,1122011218,1,121.55,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646227,785999.00
08/24/2019 07:30,2,0.277,ACTIVE,212.83,337.24,60.017,1566646205,"201051344001203","174011545737251",28.43,12.70,0,298.17,342.95,8.0,5.8,0.027,1416975.9,1416975.9,13564,0,0,0,L,1122011218,1,122.23,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646228,786000.00
08/24/2019 07:30,2,0.275,ACTIVE,212.83,336.94,60.022,1566646205,"201051344001230","174011545737251",28.33,13.00,0,298.47,340.25,8.0,5.7,0.022,1410720.5,1410720.5,13602,0,0,0,L,1122011218,1,122.01,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646229,786001.00
08/24/2019 07:30,2,0.275,ACTIVE,212.38,337.24,60.065,1566646205,"201051344000646","174011545737251",28.61,12.70,0,297.57,341.15,8.0,5.8,0.027,1404913.6,1404913.6,13564,0,0,0,L,1122011218,1,122.01,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646230,786002.00
08/24/2019 07:30,2,0.273,ACTIVE,212.61,336.94,60.001,1566646205,"201051344000867","174011545737251",29.06,13.70,0,298.47,341.15,8.1,5.9,0.031,1400740.4,1400740.4,13573,0,0,0,L,1122011218,1,121.78,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646231,786003.00
08/24/2019 07:30,2,0.270,ACTIVE,213.06,339.34,60.028,1566646205,"201051344000633","174011545737251",29.56,12.70,0,296.36,344.15,8.1,5.9,0.031,1397133.2,1397133.2,13584,0,0,0,L,1122011218,1,122.01,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646232,786004.00
08/24/2019 07:30,2,0.301,ACTIVE,212.38,336.94,60.033,1566646205,"201051344000955","174011545737251",28.49,13.00,0,298.17,340.85,8.7,6.5,0.031,1425737.3,1425737.3,13563,0,0,0,L,1122011218,1,121.33,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646233,786005.00
08/24/2019 07:30,2,0.279,ACTIVE,212.61,337.84,60.028,1566646205,"201051344000648","174011545737251",29.14,12.30,0,298.47,342.35,8.3,6.1,0.027,1410295.5,1410295.5,13548,0,0,0,L,1122011218,1,121.10,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646234,786006.00
08/24/2019 07:30,2,0.268,ACTIVE,212.83,338.14,60.028,1566646205,"201051344000645","174011545737251",28.37,13.00,0,298.77,341.45,7.7,5.5,0.027,1416349.9,1416349.9,13553,0,0,0,L,1122011218,1,121.78,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646235,786007.00
08/24/2019 07:30,2,0.281,ACTIVE,212.61,338.14,60.028,1566646205,"201051344000569","174011545737251",28.75,12.70,0,299.37,341.15,8.2,6.0,0.031,1434016.5,1434016.5,13541,0,0,0,L,1122011218,1,120.88,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646236,786008.00
08/24/2019 07:30,2,0.322,ACTIVE,212.83,340.85,60.022,1566646205,"179051228000119","174011545737251",29.46,15.00,0,296.36,346.26,9.7,7.4,0.027,219454.1,219454.1,13663,0,0,0,L,46974696,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566646237,786009.00
08/24/2019 07:45,2,0.506,ACTIVE,211.93,338.74,60.012,1566647104,"201051344000579","174011545737251",29.34,14.00,0,320.71,345.36,15.1,12.6,0.084,1435597.9,1435597.9,13558,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647105,786010.00
08/24/2019 07:45,2,0.463,ACTIVE,212.61,338.44,60.022,1566647104,"201051344001025","174011545737251",29.00,13.30,0,321.91,345.06,13.6,11.2,0.084,1421677.7,1421677.7,13544,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647106,786011.00
08/24/2019 07:45,2,0.525,ACTIVE,212.83,340.25,60.022,1566647104,"201051344001093","174011545737251",29.56,14.30,0,322.51,345.66,15.7,13.3,0.088,1402647.6,1402647.6,13589,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647107,786012.00
08/24/2019 07:45,2,0.445,ACTIVE,212.16,337.84,60.065,1566647104,"201051344000458","174011545737251",29.36,14.30,0,321.31,344.45,13.3,10.9,0.075,1415647.7,1415647.7,13547,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647108,786013.00
08/24/2019 07:45,2,0.486,ACTIVE,212.61,339.34,59.985,1566647104,"201051344000890","174011545737251",29.90,14.00,0,321.61,345.36,14.7,12.3,0.080,1418007.0,1418007.0,13559,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647109,786014.00
08/24/2019 07:45,2,0.453,ACTIVE,211.93,338.74,60.022,1566647104,"201051344000988","174011545737251",19.08,13.30,0,321.01,343.85,8.8,6.6,0.049,1068344.7,1068344.7,13541,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647109,786015.00
08/24/2019 07:45,2,0.467,ACTIVE,213.29,339.95,59.980,1566647104,"201051344000582","174011545737251",28.19,13.00,0,322.21,345.96,13.3,10.9,0.075,1394706.9,1394706.9,13545,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647110,786016.00
08/24/2019 07:45,2,0.480,ACTIVE,211.93,338.44,60.022,1566647104,"201051344000868","174011545737251",29.30,13.30,0,321.31,344.45,14.3,11.9,0.084,1402963.3,1402963.3,13546,0,0,0,L,1122011218,1,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647111,786017.00
08/24/2019 07:45,2,0.486,ACTIVE,212.38,339.65,60.022,1566647104,"201051344000576","174011545737251",28.45,13.00,0,322.81,346.26,14.0,11.6,0.075,1418309.2,1418309.2,13577,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647112,786018.00
08/24/2019 07:45,2,0.465,ACTIVE,212.16,338.74,60.012,1566647104,"201051344001158","174011545737251",28.88,13.00,0,320.11,345.06,13.6,11.2,0.088,1395866.9,1395866.9,13541,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647113,786019.00
08/24/2019 07:45,2,0.447,ACTIVE,212.83,339.95,60.022,1566647104,"201051344000917","174011545737251",28.51,14.30,0,322.21,345.06,12.9,10.5,0.075,1412201.6,1412201.6,13590,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647114,786020.00
08/24/2019 07:45,2,0.506,ACTIVE,212.83,338.14,60.054,1566647104,"201051344000417","174011545737251",19.10,13.30,0,321.31,347.46,9.8,7.5,0.053,1110065.0,1110065.0,13587,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647115,786021.00
08/24/2019 07:45,2,0.461,ACTIVE,213.06,339.65,59.996,1566647104,"201051344000685","174011545737251",28.17,13.30,0,323.11,345.06,13.2,10.8,0.080,1417848.4,1417848.4,13562,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647116,786022.00
08/24/2019 07:45,2,0.477,ACTIVE,212.83,339.95,60.022,1566647104,"201051344000651","174011545737251",29.02,12.30,0,321.61,345.36,14.1,11.6,0.080,1412922.0,1412922.0,13549,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647117,786023.00
08/24/2019 07:45,2,0.479,ACTIVE,211.93,338.74,60.012,1566647104,"201051344000594","174011545737251",29.28,14.00,0,320.11,344.15,14.2,11.8,0.084,1422117.8,1422117.8,13554,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647118,786024.00
