ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 07:45,2,0.484,ACTIVE,212.38,338.74,60.022,1566647104,"201051344000469","174011545737251",29.98,12.70,0,320.11,345.66,14.7,12.3,0.084,1402741.1,1402741.1,13570,0,0,0,L,1122011218,1,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647119,786025.00
08/24/2019 07:45,2,0.457,ACTIVE,213.06,339.65,60.017,1566647104,"201051344000585","174011545737251",28.88,14.00,0,321.91,345.36,13.4,11.0,0.071,1429547.8,1429547.8,13539,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647120,786026.00
08/24/2019 07:45,2,0.445,ACTIVE,212.61,339.65,59.975,1566647104,"201051344000853","174011545737251",29.36,13.30,0,324.32,345.66,13.3,10.9,0.080,1425341.2,1425341.2,13557,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647121,786027.00
08/24/2019 07:45,2,0.418,ACTIVE,213.06,339.95,59.996,1566647104,"201051344001145","174011545737251",29.50,13.00,0,323.41,344.76,12.5,10.2,0.075,1427028.4,1427028.4,13582,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647122,786028.00
08/24/2019 07:45,2,0.500,ACTIVE,212.83,340.25,60.017,1566647104,"201051344000438","174011545737251",29.24,13.00,0,322.51,346.26,14.8,12.4,0.084,1420585.9,1420585.9,13554,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647123,786029.00
08/24/2019 07:45,2,0.475,ACTIVE,212.61,338.44,60.017,1566647104,"201051344001135","174011545737251",29.54,13.30,0,321.61,344.45,14.2,11.8,0.080,1408688.0,1408688.0,13532,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647124,786030.00
08/24/2019 07:45,2,0.453,ACTIVE,212.16,338.44,60.006,1566647104,"201051344000983","174011545737251",29.28,13.70,0,320.11,343.85,13.5,11.1,0.080,1423730.6,1423730.6,13547,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647125,786031.00
08/24/2019 07:45,2,0.488,ACTIVE,212.83,339.04,60.012,1566647104,"201051344001203","174011545737251",29.40,13.30,0,322.21,346.56,14.5,12.1,0.088,1416978.1,1416978.1,13565,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647125,786032.00
08/24/2019 07:45,2,0.486,ACTIVE,212.83,338.44,59.996,1566647104,"201051344001230","174011545737251",29.14,14.00,0,321.31,344.15,14.4,12.0,0.088,1410722.6,1410722.6,13603,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647126,786033.00
08/24/2019 07:45,2,0.398,ACTIVE,212.38,337.84,60.017,1566647104,"201051344000646","174011545737251",30.69,13.30,0,321.91,344.76,12.4,10.1,0.062,1404915.5,1404915.5,13565,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647127,786034.00
08/24/2019 07:45,2,0.479,ACTIVE,212.38,338.44,60.012,1566647104,"201051344000867","174011545737251",29.32,14.30,0,320.71,344.45,14.3,11.8,0.080,1400742.5,1400742.5,13574,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647128,786035.00
08/24/2019 07:45,2,0.479,ACTIVE,212.83,341.15,60.017,1566647104,"201051344000633","174011545737251",29.44,13.30,0,321.91,346.26,14.3,11.9,0.084,1397135.4,1397135.4,13585,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647129,786036.00
08/24/2019 07:45,2,0.545,ACTIVE,212.38,339.34,60.001,1566647104,"201051344000955","174011545737251",29.18,13.30,0,321.31,345.36,16.1,13.6,0.097,1425739.7,1425739.7,13564,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647130,786037.00
08/24/2019 07:45,2,0.477,ACTIVE,212.61,339.04,60.043,1566647104,"201051344000648","174011545737251",29.40,13.00,0,321.91,344.45,14.2,11.8,0.080,1410297.6,1410297.6,13549,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647131,786038.00
08/24/2019 07:45,2,0.488,ACTIVE,212.83,339.65,60.006,1566647104,"201051344000645","174011545737251",25.92,13.70,0,321.61,345.06,12.8,10.5,0.075,1416351.9,1416351.9,13554,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647132,786039.00
08/24/2019 07:45,2,0.471,ACTIVE,212.38,339.04,60.017,1566647104,"201051344000569","174011545737251",28.21,13.30,0,319.21,344.45,13.5,11.1,0.080,1434018.6,1434018.6,13542,0,0,0,L,1122011218,1,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647133,786040.00
08/24/2019 07:45,2,0.545,ACTIVE,212.61,342.65,60.006,1566647104,"179051228000119","174011545737251",27.19,15.50,0,325.52,347.76,15.0,12.6,0.075,219456.6,219456.6,13664,0,0,0,L,46974696,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566647134,786041.00
08/24/2019 08:00,2,0.797,ACTIVE,213.06,341.45,60.028,1566648004,"201051344000579","174011545737251",30.02,14.70,0,328.82,350.77,24.3,21.5,0.168,1435602.1,1435602.1,13559,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648005,786042.00
08/24/2019 08:00,2,0.756,ACTIVE,213.74,341.15,60.017,1566648004,"201051344001025","174011545737251",30.06,14.00,0,329.13,351.67,23.0,20.3,0.164,1421681.5,1421681.5,13545,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648006,786043.00
08/24/2019 08:00,2,0.859,ACTIVE,213.96,343.25,60.070,1566648004,"201051344001093","174011545737251",29.94,15.00,0,328.82,353.17,26.1,23.3,0.181,1402652.0,1402652.0,13590,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648007,786044.00
08/24/2019 08:00,2,0.729,ACTIVE,212.83,339.95,60.006,1566648004,"201051344000458","174011545737251",29.56,15.30,0,329.13,349.26,21.8,19.1,0.164,1415651.3,1415651.3,13548,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648008,786045.00
08/24/2019 08:00,2,0.811,ACTIVE,213.51,341.45,60.022,1566648004,"201051344000890","174011545737251",29.96,15.00,0,329.13,351.97,24.6,21.9,0.168,1418011.2,1418011.2,13560,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648009,786046.00
08/24/2019 08:00,2,0.785,ACTIVE,212.83,340.55,60.033,1566648004,"201051344000988","174011545737251",19.08,14.00,0,328.52,347.76,15.2,12.7,0.119,1068347.1,1068347.1,13542,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648010,786047.00
08/24/2019 08:00,2,0.738,ACTIVE,214.19,342.05,60.022,1566648004,"201051344000582","174011545737251",30.00,14.00,0,329.73,351.67,22.5,19.8,0.159,1394710.7,1394710.7,13546,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648011,786048.00
08/24/2019 08:00,2,0.795,ACTIVE,212.83,341.15,60.038,1566648004,"201051344000868","174011545737251",29.82,14.30,0,328.82,351.07,24.1,21.3,0.172,1402967.4,1402967.4,13547,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648012,786049.00
08/24/2019 08:00,2,0.764,ACTIVE,213.29,342.05,60.028,1566648004,"201051344000576","174011545737251",29.88,14.00,0,329.73,351.07,23.1,20.4,0.168,1418313.1,1418313.1,13578,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648013,786050.00
08/24/2019 08:00,2,0.771,ACTIVE,213.06,341.45,60.033,1566648004,"201051344001158","174011545737251",29.52,14.00,0,328.52,351.07,23.1,20.3,0.177,1395870.8,1395870.8,13542,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648014,786051.00
08/24/2019 08:00,2,0.725,ACTIVE,213.96,342.65,60.028,1566648004,"201051344000917","174011545737251",29.86,15.30,0,329.13,351.07,21.9,19.2,0.159,1412205.2,1412205.2,13591,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648015,786052.00
08/24/2019 08:00,2,0.816,ACTIVE,213.74,340.25,60.033,1566648004,"201051344000417","174011545737251",19.40,14.30,0,330.03,346.86,16.1,13.6,0.106,1110067.6,1110067.6,13588,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648016,786053.00
08/24/2019 08:00,2,0.736,ACTIVE,213.96,342.05,60.028,1566648004,"201051344000685","174011545737251",30.04,14.30,0,330.63,351.97,22.4,19.7,0.168,1417852.1,1417852.1,13563,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648016,786054.00
08/24/2019 08:00,2,0.764,ACTIVE,213.96,342.35,60.022,1566648004,"201051344000651","174011545737251",30.18,13.70,0,330.03,351.67,23.4,20.7,0.168,1412925.9,1412925.9,13550,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648017,786055.00
08/24/2019 08:00,2,0.781,ACTIVE,212.61,340.55,59.990,1566648004,"201051344000594","174011545737251",29.58,15.00,0,327.92,350.17,23.4,20.7,0.168,1422121.8,1422121.8,13555,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648018,786056.00
08/24/2019 08:00,2,0.791,ACTIVE,213.06,341.75,60.028,1566648004,"201051344000469","174011545737251",30.24,13.70,0,328.52,351.67,24.2,21.5,0.186,1402745.3,1402745.3,13571,0,0,0,L,1122011218,1,120.88,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648019,786057.00
08/24/2019 08:00,2,0.732,ACTIVE,213.96,342.35,60.022,1566648004,"201051344000585","174011545737251",29.84,15.00,0,330.03,351.07,22.1,19.5,0.155,1429551.5,1429551.5,13540,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648020,786058.00
08/24/2019 08:00,2,0.729,ACTIVE,213.51,342.05,60.054,1566648004,"201051344000853","174011545737251",30.08,14.30,0,329.73,351.07,22.2,19.6,0.159,1425344.9,1425344.9,13558,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648021,786059.00
08/24/2019 08:00,2,0.699,ACTIVE,213.96,342.05,60.017,1566648004,"201051344001145","174011545737251",30.18,14.30,0,330.93,351.07,21.4,18.7,0.150,1427031.9,1427031.9,13583,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648022,786060.00
08/24/2019 08:00,2,0.811,ACTIVE,213.74,342.35,60.022,1566648004,"201051344000438","174011545737251",30.28,14.00,0,330.03,352.87,24.9,22.1,0.177,1420590.1,1420590.1,13555,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648023,786061.00
08/24/2019 08:00,2,0.785,ACTIVE,213.51,341.15,60.028,1566648004,"201051344001135","174011545737251",30.02,14.30,0,329.13,351.37,23.9,21.2,0.168,1408692.0,1408692.0,13533,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648024,786062.00
08/24/2019 08:00,2,0.740,ACTIVE,213.06,340.25,60.022,1566648004,"201051344000983","174011545737251",29.56,14.30,0,328.22,349.56,22.2,19.5,0.164,1423734.3,1423734.3,13548,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648025,786063.00
08/24/2019 08:00,2,0.801,ACTIVE,213.74,342.05,59.996,1566648004,"201051344001203","174011545737251",29.82,14.70,0,330.03,353.17,24.2,21.4,0.186,1416982.1,1416982.1,13566,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648026,786064.00
08/24/2019 08:00,2,0.793,ACTIVE,213.51,341.75,60.001,1566648004,"201051344001230","174011545737251",29.96,15.30,0,329.13,351.37,24.1,21.3,0.181,1410726.6,1410726.6,13604,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648027,786065.00
08/24/2019 08:00,2,0.744,ACTIVE,213.29,341.75,60.017,1566648004,"201051344000646","174011545737251",30.26,14.30,0,328.82,351.07,22.8,20.1,0.159,1404919.1,1404919.1,13566,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648028,786066.00
08/24/2019 08:00,2,0.801,ACTIVE,213.06,340.55,60.022,1566648004,"201051344000867","174011545737251",29.46,15.00,0,328.82,350.17,23.9,21.2,0.172,1400746.6,1400746.6,13575,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648028,786067.00
08/24/2019 08:00,2,0.764,ACTIVE,213.29,342.35,60.022,1566648004,"201051344000633","174011545737251",30.26,14.70,0,330.03,352.57,23.4,20.7,0.172,1397139.4,1397139.4,13586,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648029,786068.00
08/24/2019 08:00,2,0.855,ACTIVE,213.29,342.05,60.038,1566648004,"201051344000955","174011545737251",30.16,14.30,0,329.13,352.57,26.2,23.4,0.190,1425744.3,1425744.3,13565,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648030,786069.00
08/24/2019 08:00,2,0.766,ACTIVE,213.06,341.15,60.033,1566648004,"201051344000648","174011545737251",30.00,13.70,0,329.73,350.47,23.3,20.5,0.172,1410301.5,1410301.5,13550,0,0,0,L,1122011218,1,120.88,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648031,786070.00
08/24/2019 08:00,2,0.764,ACTIVE,213.51,341.15,60.022,1566648004,"201051344000645","174011545737251",29.80,14.70,0,330.33,351.07,23.1,20.3,0.164,1416355.8,1416355.8,13555,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648032,786071.00
08/24/2019 08:00,2,0.750,ACTIVE,213.06,341.45,60.028,1566648004,"201051344000569","174011545737251",30.10,14.30,0,328.82,350.47,22.9,20.2,0.164,1434022.4,1434022.4,13543,0,0,0,L,1122011218,1,120.88,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648033,786072.00
08/24/2019 08:00,2,0.840,ACTIVE,213.06,345.06,59.990,1566648004,"179051228000119","174011545737251",29.70,16.30,0,330.63,354.07,25.3,22.5,0.177,219460.9,219460.9,13665,0,0,0,L,46974696,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648034,786073.00
08/24/2019 08:15,2,1.205,ACTIVE,213.96,345.96,60.033,1566648903,"201051344000579","174011545737251",30.45,15.80,0,331.23,360.08,37.2,34.0,0.292,1435608.9,1435608.9,13560,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648905,786074.00
08/24/2019 08:15,2,1.168,ACTIVE,214.87,345.96,60.038,1566648903,"201051344001025","174011545737251",29.96,15.80,0,332.73,361.29,35.5,32.3,0.274,1421688.1,1421688.1,13546,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648906,786075.00
08/24/2019 08:15,2,1.287,ACTIVE,215.09,348.66,60.006,1566648903,"201051344001093","174011545737251",30.06,16.00,0,332.43,363.39,39.2,35.9,0.296,1402659.3,1402659.3,13591,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648907,786076.00
08/24/2019 08:15,2,1.131,ACTIVE,213.96,345.06,60.070,1566648903,"201051344000458","174011545737251",29.44,16.30,0,330.93,357.98,33.8,30.7,0.270,1415657.5,1415657.5,13549,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648908,786077.00
08/24/2019 08:15,2,1.238,ACTIVE,214.87,346.86,60.001,1566648903,"201051344000890","174011545737251",29.60,16.30,0,332.13,361.89,37.1,33.9,0.287,1418018.1,1418018.1,13561,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648909,786078.00
08/24/2019 08:15,2,1.209,ACTIVE,213.96,343.85,60.049,1566648903,"201051344000988","174011545737251",19.50,15.00,0,330.93,354.37,23.9,21.1,0.190,1068351.2,1068351.2,13543,0,0,0,L,1122011218,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648910,786079.00
08/24/2019 08:15,2,1.131,ACTIVE,215.32,347.46,60.043,1566648903,"201051344000582","174011545737251",30.16,15.30,0,332.73,361.59,34.6,31.5,0.265,1394717.1,1394717.1,13547,0,0,0,L,1122011218,1,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648911,786080.00
08/24/2019 08:15,2,1.197,ACTIVE,213.74,345.36,60.001,1566648903,"201051344000868","174011545737251",30.16,15.30,0,331.53,360.08,36.5,33.4,0.283,1402974.1,1402974.1,13548,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648912,786081.00
08/24/2019 08:15,2,1.172,ACTIVE,214.41,345.96,60.049,1566648903,"201051344000576","174011545737251",29.88,15.00,0,332.13,360.99,35.5,32.3,0.287,1418319.6,1418319.6,13579,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648912,786082.00
08/24/2019 08:15,2,1.189,ACTIVE,213.96,345.36,60.001,1566648903,"201051344001158","174011545737251",29.96,15.00,0,330.93,360.69,36.1,32.9,0.287,1395877.3,1395877.3,13543,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648913,786083.00
08/24/2019 08:15,2,1.127,ACTIVE,215.09,347.76,60.043,1566648903,"201051344000917","174011545737251",29.90,16.70,0,331.23,360.69,34.2,31.1,0.265,1412211.4,1412211.4,13592,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648914,786084.00
08/24/2019 08:15,2,1.223,ACTIVE,214.87,344.15,60.043,1566648903,"201051344000417","174011545737251",19.60,15.50,0,332.13,354.07,24.3,21.5,0.186,1110072.0,1110072.0,13589,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648915,786085.00
08/24/2019 08:15,2,1.148,ACTIVE,215.09,347.76,60.038,1566648903,"201051344000685","174011545737251",30.10,15.50,0,331.83,361.89,35.0,31.9,0.292,1417858.5,1417858.5,13564,0,0,0,L,1122011218,1,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648916,786086.00
08/24/2019 08:15,2,1.182,ACTIVE,215.09,347.16,60.038,1566648903,"201051344000651","174011545737251",30.02,15.30,0,333.03,361.89,36.0,32.8,0.270,1412932.5,1412932.5,13551,0,0,0,L,1122011218,1,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648917,786087.00
08/24/2019 08:15,2,1.201,ACTIVE,213.74,345.96,60.038,1566648903,"201051344000594","174011545737251",30.00,15.80,0,330.03,359.78,36.5,33.3,0.287,1422128.4,1422128.4,13556,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648919,786088.00
08/24/2019 08:15,2,1.219,ACTIVE,214.41,346.26,60.043,1566648903,"201051344000469","174011545737251",30.24,14.70,0,329.43,360.99,37.3,34.1,0.305,1402752.1,1402752.1,13572,0,0,0,L,1122011218,1,121.55,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648919,786089.00
08/24/2019 08:15,2,1.117,ACTIVE,215.32,346.86,60.038,1566648903,"201051344000585","174011545737251",30.18,16.00,0,331.23,359.78,34.2,31.1,0.265,1429557.8,1429557.8,13541,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648920,786090.00
08/24/2019 08:15,2,1.127,ACTIVE,214.64,346.56,60.038,1566648903,"201051344000853","174011545737251",30.32,15.50,0,332.13,360.69,34.6,31.5,0.265,1425351.2,1425351.2,13559,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648921,786091.00
08/24/2019 08:15,2,1.119,ACTIVE,215.09,347.16,60.043,1566648903,"201051344001145","174011545737251",29.72,15.50,0,332.43,360.99,33.7,30.6,0.261,1427038.0,1427038.0,13584,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648922,786092.00
08/24/2019 08:15,2,1.242,ACTIVE,215.09,347.76,60.038,1566648903,"201051344000438","174011545737251",30.14,15.50,0,332.43,363.09,38.0,34.7,0.301,1420597.2,1420597.2,13556,0,0,0,L,1122011218,1,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648923,786093.00
08/24/2019 08:15,2,1.197,ACTIVE,214.64,346.26,60.033,1566648903,"201051344001135","174011545737251",30.16,15.50,0,331.53,361.59,36.6,33.4,0.274,1408698.8,1408698.8,13534,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648924,786094.00
08/24/2019 08:15,2,1.117,ACTIVE,213.96,344.76,60.028,1566648903,"201051344000983","174011545737251",30.65,15.50,0,330.93,359.18,34.6,31.5,0.274,1423740.6,1423740.6,13549,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648925,786095.00
08/24/2019 08:15,2,1.217,ACTIVE,215.09,347.16,60.028,1566648903,"201051344001203","174011545737251",30.08,15.80,0,331.23,363.39,37.1,33.9,0.296,1416989.0,1416989.0,13567,0,0,0,L,1122011218,1,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648926,786096.00
08/24/2019 08:15,2,1.209,ACTIVE,214.64,346.56,60.038,1566648903,"201051344001230","174011545737251",30.24,16.30,0,331.23,360.99,37.0,33.8,0.296,1410733.5,1410733.5,13605,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648927,786097.00
08/24/2019 08:15,2,1.158,ACTIVE,214.41,345.96,60.033,1566648903,"201051344000646","174011545737251",30.06,15.50,0,331.23,360.99,35.2,32.1,0.278,1404925.6,1404925.6,13567,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648928,786098.00
08/24/2019 08:15,2,1.209,ACTIVE,214.19,345.06,60.022,1566648903,"201051344000867","174011545737251",29.90,16.00,0,330.33,360.08,36.6,33.4,0.287,1400753.3,1400753.3,13576,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648929,786099.00
08/24/2019 08:15,2,1.186,ACTIVE,214.41,348.36,60.028,1566648903,"201051344000633","174011545737251",30.12,15.80,0,331.23,360.99,36.2,33.0,0.278,1397146.0,1397146.0,13587,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648930,786100.00
08/24/2019 08:15,2,1.297,ACTIVE,214.64,347.16,60.033,1566648903,"201051344000955","174011545737251",30.28,15.80,0,330.63,362.79,39.8,36.5,0.314,1425751.6,1425751.6,13566,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648931,786101.00
08/24/2019 08:15,2,1.172,ACTIVE,214.19,345.36,60.028,1566648903,"201051344000648","174011545737251",29.96,15.00,0,330.03,360.38,35.6,32.4,0.283,1410308.1,1410308.1,13551,0,0,0,L,1122011218,1,121.55,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648932,786102.00
08/24/2019 08:15,2,1.184,ACTIVE,214.19,346.26,60.033,1566648903,"201051344000645","174011545737251",29.68,15.50,0,331.23,360.69,35.6,32.4,0.278,1416362.3,1416362.3,13556,0,0,0,L,1122011218,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648933,786103.00
08/24/2019 08:15,2,1.152,ACTIVE,213.96,346.26,60.033,1566648903,"201051344000569","174011545737251",30.14,15.50,0,331.23,359.78,35.2,32.1,0.274,1434028.9,1434028.9,13544,0,0,0,L,1122011218,1,121.55,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648934,786104.00
08/24/2019 08:15,2,1.234,ACTIVE,214.19,350.17,60.022,1566648903,"179051228000119","174011545737251",30.45,17.30,0,331.83,363.69,38.1,34.9,0.301,219468.1,219468.1,13666,0,0,0,L,46974696,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566648935,786105.00
08/24/2019 08:30,2,1.713,ACTIVE,213.51,349.86,60.006,1566649804,"201051344000579","174011545737251",30.36,17.50,0,332.43,371.51,52.7,49.0,0.424,1435619.3,1435619.3,13561,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649805,786106.00
08/24/2019 08:30,2,1.699,ACTIVE,214.19,350.47,60.028,1566649804,"201051344001025","174011545737251",29.92,17.30,0,333.33,371.81,51.5,47.8,0.415,1421698.1,1421698.1,13547,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649806,786107.00
08/24/2019 08:30,2,1.791,ACTIVE,214.41,352.57,60.012,1566649804,"201051344001093","174011545737251",30.40,17.80,0,333.93,374.21,55.2,51.4,0.438,1402670.3,1402670.3,13592,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649807,786108.00
08/24/2019 08:30,2,1.648,ACTIVE,213.51,348.96,60.028,1566649804,"201051344000458","174011545737251",29.68,18.00,0,331.83,368.80,49.6,45.9,0.402,1415667.1,1415667.1,13550,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649808,786109.00
08/24/2019 08:30,2,1.768,ACTIVE,213.96,350.47,60.022,1566649804,"201051344000890","174011545737251",29.90,17.50,0,333.03,372.41,53.5,49.7,0.424,1418028.6,1418028.6,13562,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649809,786110.00
08/24/2019 08:30,2,1.764,ACTIVE,213.51,347.76,60.028,1566649804,"201051344000988","174011545737251",19.30,16.00,0,331.83,361.89,34.5,31.4,0.283,1068357.8,1068357.8,13544,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649810,786111.00
08/24/2019 08:30,2,1.641,ACTIVE,214.64,351.67,60.022,1566649804,"201051344000582","174011545737251",30.14,16.70,0,334.24,371.81,50.1,46.4,0.411,1394726.7,1394726.7,13548,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649811,786112.00
08/24/2019 08:30,2,1.736,ACTIVE,213.06,350.17,60.033,1566649804,"201051344000868","174011545737251",29.70,16.30,0,331.23,370.60,52.2,48.5,0.424,1402984.3,1402984.3,13549,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649812,786113.00
08/24/2019 08:30,2,1.648,ACTIVE,213.96,350.77,60.006,1566649804,"201051344000576","174011545737251",30.34,16.30,0,331.53,371.51,50.7,47.0,0.411,1418329.5,1418329.5,13580,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649813,786114.00
08/24/2019 08:30,2,1.701,ACTIVE,213.51,351.37,59.990,1566649804,"201051344001158","174011545737251",29.96,16.30,0,333.03,371.21,51.6,47.9,0.433,1395887.4,1395887.4,13544,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649814,786115.00
08/24/2019 08:30,2,1.650,ACTIVE,214.41,351.37,60.033,1566649804,"201051344000917","174011545737251",29.94,17.80,0,333.33,371.51,50.1,46.4,0.411,1412221.1,1412221.1,13593,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649815,786116.00
08/24/2019 08:30,2,1.732,ACTIVE,214.19,346.56,60.022,1566649804,"201051344000417","174011545737251",19.50,17.00,0,333.03,360.08,34.2,31.1,0.265,1110078.5,1110078.5,13590,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649815,786117.00
08/24/2019 08:30,2,1.656,ACTIVE,214.19,351.67,60.028,1566649804,"201051344000685","174011545737251",30.38,16.70,0,332.43,371.81,51.0,47.3,0.433,1417868.3,1417868.3,13565,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649816,786118.00
08/24/2019 08:30,2,1.711,ACTIVE,214.41,351.37,60.006,1566649804,"201051344000651","174011545737251",30.06,17.30,0,333.33,372.11,52.1,48.4,0.415,1412942.6,1412942.6,13552,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649817,786119.00
08/24/2019 08:30,2,1.717,ACTIVE,212.83,348.66,60.017,1566649804,"201051344000594","174011545737251",29.96,17.30,0,330.03,369.70,52.1,48.4,0.415,1422138.6,1422138.6,13557,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649818,786120.00
08/24/2019 08:30,2,1.740,ACTIVE,213.74,350.77,60.022,1566649804,"201051344000469","174011545737251",30.04,15.80,0,331.53,372.11,53.0,49.2,0.446,1402762.5,1402762.5,13573,0,0,0,L,1122011218,1,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649819,786121.00
08/24/2019 08:30,2,1.658,ACTIVE,214.64,351.07,60.022,1566649804,"201051344000585","174011545737251",29.70,17.50,0,333.33,370.30,50.0,46.3,0.407,1429567.4,1429567.4,13542,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649820,786122.00
08/24/2019 08:30,2,1.674,ACTIVE,214.19,351.37,60.022,1566649804,"201051344000853","174011545737251",29.68,17.00,0,333.63,370.90,50.3,46.7,0.402,1425360.9,1425360.9,13560,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649821,786123.00
08/24/2019 08:30,2,1.580,ACTIVE,214.19,350.47,60.028,1566649804,"201051344001145","174011545737251",30.65,16.70,0,334.24,370.90,49.0,45.4,0.398,1427047.4,1427047.4,13585,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649822,786124.00
08/24/2019 08:30,2,1.742,ACTIVE,214.41,352.27,60.012,1566649804,"201051344000438","174011545737251",30.45,16.70,0,333.63,373.31,53.8,50.0,0.438,1420607.7,1420607.7,13557,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649823,786125.00
08/24/2019 08:30,2,1.705,ACTIVE,214.19,351.07,60.012,1566649804,"201051344001135","174011545737251",30.10,17.00,0,333.33,371.51,52.0,48.3,0.415,1408709.0,1408709.0,13535,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649824,786126.00
08/24/2019 08:30,2,1.648,ACTIVE,213.51,349.86,60.006,1566649804,"201051344000983","174011545737251",30.34,17.00,0,332.43,370.30,50.7,47.0,0.420,1423750.4,1423750.4,13550,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649825,786127.00
08/24/2019 08:30,2,1.764,ACTIVE,214.41,351.07,60.006,1566649804,"201051344001203","174011545737251",30.06,17.80,0,334.54,373.61,53.7,49.9,0.438,1416999.5,1416999.5,13568,0,0,0,L,1122011218,1,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649826,786128.00
08/24/2019 08:30,2,1.748,ACTIVE,213.96,350.17,60.006,1566649804,"201051344001230","174011545737251",30.02,18.00,0,331.83,371.81,53.1,49.3,0.438,1410743.9,1410743.9,13606,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649827,786129.00
08/24/2019 08:30,2,1.668,ACTIVE,213.74,350.77,60.028,1566649804,"201051344000646","174011545737251",30.06,16.70,0,333.03,371.21,50.8,47.1,0.420,1404935.5,1404935.5,13568,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649828,786130.00
08/24/2019 08:30,2,1.727,ACTIVE,213.51,349.26,60.006,1566649804,"201051344000867","174011545737251",29.98,17.50,0,331.23,370.00,52.4,48.7,0.424,1400763.6,1400763.6,13577,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649829,786131.00
08/24/2019 08:30,2,1.705,ACTIVE,213.96,351.07,60.049,1566649804,"201051344000633","174011545737251",30.12,17.80,0,332.13,371.51,52.0,48.2,0.424,1397156.2,1397156.2,13588,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649830,786132.00
08/24/2019 08:30,2,1.832,ACTIVE,213.96,351.37,60.012,1566649804,"201051344000955","174011545737251",30.02,17.80,0,331.83,372.71,55.8,51.9,0.460,1425762.7,1425762.7,13567,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649831,786133.00
08/24/2019 08:30,2,1.674,ACTIVE,213.74,349.86,60.012,1566649804,"201051344000648","174011545737251",30.14,16.30,0,332.73,370.60,51.1,47.4,0.424,1410318.0,1410318.0,13552,0,0,0,L,1122011218,1,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649832,786134.00
08/24/2019 08:30,2,1.682,ACTIVE,213.96,350.47,60.017,1566649804,"201051344000645","174011545737251",30.30,17.30,0,332.73,371.21,51.6,47.9,0.420,1416372.4,1416372.4,13557,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649833,786135.00
08/24/2019 08:30,2,1.639,ACTIVE,213.51,349.56,60.022,1566649804,"201051344000569","174011545737251",30.34,16.30,0,332.43,370.30,50.4,46.7,0.415,1434038.7,1434038.7,13545,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649834,786136.00
08/24/2019 08:30,2,1.773,ACTIVE,213.74,354.37,60.017,1566649804,"179051228000119","174011545737251",30.18,18.70,0,332.73,374.81,54.2,50.4,0.451,219478.7,219478.7,13667,0,0,0,L,46974696,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566649835,786137.00
08/24/2019 08:45,2,2.268,ACTIVE,214.19,356.18,60.012,1566650704,"201051344000579","174011545737251",29.98,19.50,0,332.43,385.33,68.8,64.5,0.561,1435633.4,1435633.4,13562,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650706,786138.00
08/24/2019 08:45,2,2.227,ACTIVE,214.64,355.88,60.017,1566650704,"201051344001025","174011545737251",29.96,19.50,0,333.03,382.93,67.6,63.3,0.548,1421711.9,1421711.9,13548,0,0,0,L,1122011218,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650707,786139.00
08/24/2019 08:45,2,2.326,ACTIVE,214.64,357.98,60.017,1566650704,"201051344001093","174011545737251",30.14,19.80,0,333.93,385.33,71.0,66.6,0.575,1402685.0,1402685.0,13593,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650707,786140.00
08/24/2019 08:45,2,2.166,ACTIVE,213.96,353.77,60.043,1566650704,"201051344000458","174011545737251",29.88,19.80,0,333.03,380.22,65.6,61.4,0.548,1415680.5,1415680.5,13551,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650708,786141.00
08/24/2019 08:45,2,2.293,ACTIVE,214.19,355.58,60.012,1566650704,"201051344000890","174011545737251",29.84,19.50,0,332.43,383.53,69.3,65.0,0.561,1418042.9,1418042.9,13563,0,0,0,L,1122011218,1,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650709,786142.00
08/24/2019 08:45,2,2.287,ACTIVE,214.19,351.07,60.022,1566650704,"201051344000988","174011545737251",19.60,17.50,0,332.43,370.00,45.4,41.9,0.367,1068366.9,1068366.9,13545,0,0,0,L,1122011218,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650710,786143.00
08/24/2019 08:45,2,2.154,ACTIVE,214.87,356.48,60.022,1566650704,"201051344000582","174011545737251",30.10,18.30,0,333.33,383.53,65.8,61.5,0.535,1394740.2,1394740.2,13549,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650711,786144.00
08/24/2019 08:45,2,2.246,ACTIVE,213.51,354.37,60.017,1566650704,"201051344000868","174011545737251",29.96,18.00,0,330.33,381.73,68.2,63.9,0.561,1402998.4,1402998.4,13550,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650712,786145.00
08/24/2019 08:45,2,2.203,ACTIVE,214.41,355.88,60.028,1566650704,"201051344000576","174011545737251",29.96,18.00,0,332.73,381.73,66.8,62.6,0.544,1418343.2,1418343.2,13581,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650713,786146.00
08/24/2019 08:45,2,2.240,ACTIVE,214.19,355.88,60.006,1566650704,"201051344001158","174011545737251",29.92,17.80,0,333.03,382.93,67.9,63.6,0.570,1395901.3,1395901.3,13545,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650714,786147.00
08/24/2019 08:45,2,2.180,ACTIVE,214.87,357.08,60.033,1566650704,"201051344000917","174011545737251",29.92,19.80,0,332.13,382.63,66.1,61.9,0.544,1412234.6,1412234.6,13594,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650715,786148.00
08/24/2019 08:45,2,2.244,ACTIVE,214.41,350.47,60.012,1566650704,"201051344000417","174011545737251",19.62,19.30,0,332.43,367.60,44.6,41.1,0.362,1110087.5,1110087.5,13591,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650716,786149.00
08/24/2019 08:45,2,2.219,ACTIVE,214.41,357.08,60.022,1566650704,"201051344000685","174011545737251",29.82,18.00,0,333.33,382.93,67.0,62.8,0.575,1417882.1,1417882.1,13566,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650717,786150.00
08/24/2019 08:45,2,2.240,ACTIVE,214.64,356.78,60.028,1566650704,"201051344000651","174011545737251",30.08,18.70,0,333.93,383.53,68.2,63.9,0.557,1412956.7,1412956.7,13553,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650718,786151.00
08/24/2019 08:45,2,2.223,ACTIVE,213.29,354.07,60.022,1566650704,"201051344000594","174011545737251",30.22,19.80,0,329.73,380.82,68.1,63.8,0.548,1422152.6,1422152.6,13558,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650719,786152.00
08/24/2019 08:45,2,2.277,ACTIVE,214.19,355.88,60.033,1566650704,"201051344000469","174011545737251",29.98,17.50,0,331.53,383.83,69.2,64.9,0.588,1402776.8,1402776.8,13574,0,0,0,L,1122011218,1,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650720,786153.00
08/24/2019 08:45,2,2.178,ACTIVE,214.87,356.78,60.028,1566650704,"201051344000585","174011545737251",29.96,19.80,0,333.93,382.03,66.0,61.8,0.552,1429580.9,1429580.9,13543,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650721,786154.00
08/24/2019 08:45,2,2.182,ACTIVE,214.64,356.18,60.028,1566650704,"201051344000853","174011545737251",30.10,19.00,0,333.03,381.73,66.5,62.3,0.544,1425374.6,1425374.6,13561,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650722,786155.00
08/24/2019 08:45,2,2.135,ACTIVE,214.19,355.58,60.033,1566650704,"201051344001145","174011545737251",30.18,18.30,0,334.24,381.73,65.3,61.1,0.535,1427060.8,1427060.8,13586,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650723,786156.00
08/24/2019 08:45,2,2.297,ACTIVE,214.41,357.08,60.028,1566650704,"201051344000438","174011545737251",29.96,18.30,0,333.63,385.03,69.7,65.4,0.575,1420622.1,1420622.1,13558,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650723,786157.00
08/24/2019 08:45,2,2.246,ACTIVE,214.41,355.58,60.028,1566650704,"201051344001135","174011545737251",29.84,19.00,0,332.73,382.63,68.0,63.7,0.552,1408722.9,1408722.9,13536,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650724,786158.00
08/24/2019 08:45,2,2.186,ACTIVE,214.19,354.97,60.028,1566650704,"201051344000983","174011545737251",30.24,18.70,0,331.53,381.12,67.0,62.7,0.552,1423764.1,1423764.1,13551,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650725,786159.00
08/24/2019 08:45,2,2.303,ACTIVE,214.41,355.88,59.990,1566650704,"201051344001203","174011545737251",29.98,20.00,0,333.93,384.43,69.9,65.5,0.579,1417014.0,1417014.0,13569,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650726,786160.00
08/24/2019 08:45,2,2.270,ACTIVE,213.96,355.88,60.028,1566650704,"201051344001230","174011545737251",30.02,20.00,0,330.33,382.63,69.0,64.7,0.579,1410758.1,1410758.1,13607,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650727,786161.00
08/24/2019 08:45,2,2.207,ACTIVE,213.96,355.58,60.033,1566650704,"201051344000646","174011545737251",29.72,18.70,0,332.13,382.03,66.5,62.3,0.557,1404949.1,1404949.1,13569,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650728,786162.00
08/24/2019 08:45,2,2.252,ACTIVE,213.96,354.07,60.006,1566650704,"201051344000867","174011545737251",30.02,19.00,0,331.83,381.42,68.5,64.2,0.566,1400777.6,1400777.6,13578,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650729,786163.00
08/24/2019 08:45,2,2.248,ACTIVE,214.19,357.08,60.028,1566650704,"201051344000633","174011545737251",29.88,20.00,0,332.13,382.63,68.1,63.8,0.561,1397170.2,1397170.2,13589,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650730,786164.00
08/24/2019 08:45,2,2.383,ACTIVE,213.96,356.78,60.070,1566650704,"201051344000955","174011545737251",29.78,19.80,0,331.83,383.23,71.8,67.4,0.601,1425777.6,1425777.6,13568,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650731,786165.00
08/24/2019 08:45,2,2.219,ACTIVE,213.96,355.28,60.022,1566650704,"201051344000648","174011545737251",29.76,17.80,0,332.43,382.03,66.8,62.6,0.561,1410331.8,1410331.8,13553,0,0,0,L,1122011218,1,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650732,786166.00
