ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 08:45,2,2.266,ACTIVE,214.41,356.18,60.028,1566650704,"201051344000645","174011545737251",29.58,18.30,0,333.03,382.63,67.9,63.6,0.548,1416386.3,1416386.3,13558,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650733,786167.00
08/24/2019 08:45,2,2.162,ACTIVE,213.96,355.28,60.022,1566650704,"201051344000569","174011545737251",30.38,17.80,0,331.53,381.73,66.6,62.4,0.548,1434052.3,1434052.3,13546,0,0,0,L,1122011218,1,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650734,786168.00
08/24/2019 08:45,2,2.312,ACTIVE,214.19,360.38,60.022,1566650704,"179051228000119","174011545737251",30.08,20.00,0,333.33,385.63,70.5,66.1,0.592,219493.3,219493.3,13668,0,0,0,L,46974696,1,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566650735,786169.00
08/24/2019 09:00,2,2.791,ACTIVE,215.77,346.56,59.985,1566651604,"201051344000579","174011545737251",29.88,23.00,0,334.84,389.24,84.5,79.7,0.384,1435651.4,1435651.4,13563,0,0,0,L,1122011218,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651605,786170.00
08/24/2019 09:00,2,2.760,ACTIVE,216.45,348.36,60.012,1566651604,"201051344001025","174011545737251",29.86,23.00,0,334.24,390.14,83.5,78.6,0.380,1421729.6,1421729.6,13549,0,0,0,L,1122011218,1,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651606,786171.00
08/24/2019 09:00,2,2.887,ACTIVE,216.45,348.66,60.012,1566651604,"201051344001093","174011545737251",29.60,23.00,0,333.93,391.94,86.6,81.6,0.393,1402703.5,1402703.5,13594,0,0,0,L,1122011218,1,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651607,786172.00
08/24/2019 09:00,2,2.709,ACTIVE,215.77,345.36,60.028,1566651604,"201051344000458","174011545737251",29.66,23.30,0,333.93,387.44,81.4,76.6,0.376,1415697.7,1415697.7,13552,0,0,0,L,1122011218,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651608,786173.00
08/24/2019 09:00,2,2.854,ACTIVE,215.77,347.16,60.012,1566651604,"201051344000890","174011545737251",29.42,22.50,0,332.43,389.54,85.1,80.2,0.371,1418061.0,1418061.0,13564,0,0,0,L,1122011218,1,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651609,786174.00
08/24/2019 09:00,2,2.857,ACTIVE,215.54,353.17,60.017,1566651604,"201051344000988","174011545737251",19.22,19.30,0,333.93,375.71,55.7,51.8,0.477,1068378.6,1068378.6,13546,0,0,0,L,1122011218,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651610,786175.00
08/24/2019 09:00,2,2.713,ACTIVE,216.67,347.16,60.006,1566651604,"201051344000582","174011545737251",29.66,21.00,0,333.33,391.04,81.5,76.7,0.376,1394757.5,1394757.5,13550,0,0,0,L,1122011218,1,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651611,786176.00
08/24/2019 09:00,2,2.793,ACTIVE,215.09,345.66,60.012,1566651604,"201051344000868","174011545737251",29.70,20.70,0,331.53,389.54,84.0,79.2,0.384,1403016.2,1403016.2,13551,0,0,0,L,1122011218,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651612,786177.00
08/24/2019 09:00,2,2.727,ACTIVE,215.77,347.46,59.996,1566651604,"201051344000576","174011545737251",29.98,21.30,0,333.63,392.55,82.8,78.0,0.384,1418360.7,1418360.7,13582,0,0,0,L,1122011218,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651613,786178.00
08/24/2019 09:00,2,2.756,ACTIVE,215.77,347.16,60.001,1566651604,"201051344001158","174011545737251",29.90,20.70,0,333.03,390.44,83.5,78.6,0.384,1395919.1,1395919.1,13546,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651613,786179.00
08/24/2019 09:00,2,2.713,ACTIVE,216.45,348.66,59.996,1566651604,"201051344000917","174011545737251",29.72,22.50,0,333.63,390.14,81.7,76.9,0.362,1412251.9,1412251.9,13595,0,0,0,L,1122011218,1,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651614,786180.00
08/24/2019 09:00,2,2.781,ACTIVE,216.22,351.97,60.017,1566651604,"201051344000417","174011545737251",19.36,21.50,0,333.93,373.61,54.6,50.8,0.446,1110099.0,1110099.0,13592,0,0,0,L,1122011218,1,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651615,786181.00
08/24/2019 09:00,2,2.744,ACTIVE,216.00,347.46,59.996,1566651604,"201051344000685","174011545737251",29.78,20.30,0,333.93,389.54,82.8,78.0,0.402,1417899.6,1417899.6,13567,0,0,0,L,1122011218,1,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651616,786182.00
08/24/2019 09:00,2,2.762,ACTIVE,216.67,348.36,60.006,1566651604,"201051344000651","174011545737251",30.02,21.30,0,332.73,391.94,84.0,79.2,0.380,1412974.5,1412974.5,13554,0,0,0,L,1122011218,1,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651617,786183.00
08/24/2019 09:00,2,2.764,ACTIVE,214.87,344.45,60.001,1566651604,"201051344000594","174011545737251",29.98,23.50,0,331.83,387.44,84.0,79.1,0.376,1422170.4,1422170.4,13559,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651618,786184.00
08/24/2019 09:00,2,2.814,ACTIVE,215.77,346.56,59.969,1566651604,"201051344000469","174011545737251",29.82,20.00,0,332.43,390.44,85.0,80.1,0.407,1402794.8,1402794.8,13575,0,0,0,L,1122011218,1,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651619,786185.00
08/24/2019 09:00,2,2.713,ACTIVE,216.67,348.36,60.001,1566651604,"201051344000585","174011545737251",29.86,22.80,0,333.03,389.24,82.0,77.3,0.376,1429598.3,1429598.3,13544,0,0,0,L,1122011218,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651620,786186.00
08/24/2019 09:00,2,2.732,ACTIVE,216.22,347.46,60.006,1566651604,"201051344000853","174011545737251",29.88,21.30,0,334.54,389.24,82.7,77.9,0.367,1425392.0,1425392.0,13562,0,0,0,L,1122011218,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651621,786187.00
08/24/2019 09:00,2,2.680,ACTIVE,216.00,346.86,59.975,1566651604,"201051344001145","174011545737251",29.94,20.00,0,333.63,390.14,81.2,76.5,0.371,1427077.9,1427077.9,13587,0,0,0,L,1122011218,1,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651622,786188.00
08/24/2019 09:00,2,2.830,ACTIVE,216.22,348.36,60.006,1566651604,"201051344000438","174011545737251",29.86,21.50,0,333.33,394.05,85.6,80.7,0.393,1420640.4,1420640.4,13559,0,0,0,L,1122011218,1,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651623,786189.00
08/24/2019 09:00,2,2.775,ACTIVE,216.22,347.16,60.006,1566651604,"201051344001135","174011545737251",29.78,21.80,0,334.24,389.54,83.8,79.0,0.376,1408740.7,1408740.7,13537,0,0,0,L,1122011218,1,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651624,786190.00
08/24/2019 09:00,2,2.744,ACTIVE,215.54,345.96,60.001,1566651604,"201051344000983","174011545737251",29.74,22.00,0,333.33,388.64,82.7,77.9,0.380,1423781.7,1423781.7,13552,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651625,786191.00
08/24/2019 09:00,2,2.848,ACTIVE,216.45,346.86,60.001,1566651604,"201051344001203","174011545737251",29.66,24.30,0,334.54,390.74,85.6,80.7,0.389,1417032.2,1417032.2,13570,0,0,0,L,1122011218,1,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651626,786192.00
08/24/2019 09:00,2,2.797,ACTIVE,215.77,347.16,60.012,1566651604,"201051344001230","174011545737251",29.94,23.30,0,331.53,388.64,84.8,79.9,0.393,1410776.1,1410776.1,13608,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651627,786193.00
08/24/2019 09:00,2,2.732,ACTIVE,215.54,347.46,60.001,1566651604,"201051344000646","174011545737251",29.74,21.00,0,331.83,390.44,82.3,77.6,0.384,1404966.5,1404966.5,13570,0,0,0,L,1122011218,1,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651628,786194.00
08/24/2019 09:00,2,2.799,ACTIVE,215.54,345.36,60.001,1566651604,"201051344000867","174011545737251",29.76,21.80,0,333.03,388.04,84.4,79.5,0.384,1400795.5,1400795.5,13579,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651629,786195.00
08/24/2019 09:00,2,2.783,ACTIVE,215.54,347.16,60.012,1566651604,"201051344000633","174011545737251",29.74,23.30,0,331.83,391.04,83.9,79.1,0.380,1397188.0,1397188.0,13590,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651630,786196.00
08/24/2019 09:00,2,2.910,ACTIVE,215.77,347.16,60.006,1566651604,"201051344000955","174011545737251",29.64,23.50,0,332.43,389.24,87.4,82.4,0.402,1425796.3,1425796.3,13569,0,0,0,L,1122011218,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651631,786197.00
08/24/2019 09:00,2,2.725,ACTIVE,215.54,346.26,60.001,1566651604,"201051344000648","174011545737251",29.96,19.80,0,333.03,389.54,82.8,78.0,0.384,1410349.3,1410349.3,13554,0,0,0,L,1122011218,1,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651632,786198.00
08/24/2019 09:00,2,2.783,ACTIVE,216.00,347.46,60.006,1566651604,"201051344000645","174011545737251",29.78,21.00,0,333.03,389.84,83.9,79.1,0.380,1416404.1,1416404.1,13559,0,0,0,L,1122011218,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651633,786199.00
08/24/2019 09:00,2,2.725,ACTIVE,215.77,346.86,60.012,1566651604,"201051344000569","174011545737251",29.92,20.30,0,333.63,388.94,82.5,77.7,0.384,1434069.7,1434069.7,13547,0,0,0,L,1122011218,1,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651633,786200.00
08/24/2019 09:00,2,2.820,ACTIVE,215.77,351.67,60.017,1566651604,"179051228000119","174011545737251",30.22,23.30,0,334.84,395.25,86.3,81.4,0.407,219511.7,219511.7,13669,0,0,0,L,46974696,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566651634,786201.00
08/24/2019 09:15,2,3.312,ACTIVE,215.32,348.06,60.017,1566652504,"201051344000579","174011545737251",29.82,26.30,0,333.33,372.11,100.0,94.6,0.446,1435673.2,1435673.2,13564,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652505,786202.00
08/24/2019 09:15,2,3.285,ACTIVE,215.09,346.86,60.012,1566652504,"201051344001025","174011545737251",29.76,25.80,0,333.63,371.81,99.0,93.6,0.455,1421751.2,1421751.2,13550,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652506,786203.00
08/24/2019 09:15,2,3.416,ACTIVE,215.32,349.56,60.038,1566652504,"201051344001093","174011545737251",29.36,25.30,0,333.63,374.51,101.6,96.1,0.451,1402725.7,1402725.7,13595,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652507,786204.00
08/24/2019 09:15,2,3.215,ACTIVE,215.32,346.86,59.975,1566652504,"201051344000458","174011545737251",29.74,27.00,0,334.54,371.51,96.8,91.5,0.438,1415718.7,1415718.7,13553,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652508,786205.00
08/24/2019 09:15,2,3.328,ACTIVE,214.64,346.56,59.985,1566652504,"201051344000890","174011545737251",29.74,24.80,0,333.93,372.41,100.2,94.8,0.455,1418082.9,1418082.9,13565,0,0,0,L,1122011218,1,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652509,786206.00
08/24/2019 09:15,2,3.383,ACTIVE,215.32,355.88,60.017,1566652504,"201051344000988","174011545737251",19.18,20.70,0,332.43,382.63,65.7,61.5,0.557,1068392.8,1068392.8,13547,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652510,786207.00
08/24/2019 09:15,2,3.213,ACTIVE,215.54,348.36,60.022,1566652504,"201051344000582","174011545737251",29.66,23.50,0,334.24,372.41,96.4,91.2,0.455,1394778.5,1394778.5,13551,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652511,786208.00
08/24/2019 09:15,2,3.338,ACTIVE,214.64,347.76,60.017,1566652504,"201051344000868","174011545737251",29.40,22.00,0,332.13,372.41,99.4,94.0,0.460,1403037.9,1403037.9,13552,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652512,786209.00
08/24/2019 09:15,2,3.219,ACTIVE,215.54,350.17,60.012,1566652504,"201051344000576","174011545737251",30.04,22.50,0,334.24,372.41,97.9,92.6,0.468,1418382.1,1418382.1,13583,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652513,786210.00
08/24/2019 09:15,2,3.348,ACTIVE,215.54,348.96,60.012,1566652504,"201051344001158","174011545737251",29.18,22.50,0,334.24,373.01,98.9,93.5,0.464,1395940.6,1395940.6,13547,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652514,786211.00
08/24/2019 09:15,2,3.262,ACTIVE,215.32,348.36,60.006,1566652504,"201051344000917","174011545737251",29.44,25.30,0,333.03,372.11,97.2,91.9,0.455,1412273.1,1412273.1,13596,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652515,786212.00
08/24/2019 09:15,2,3.301,ACTIVE,214.87,354.07,60.012,1566652504,"201051344000417","174011545737251",19.28,23.30,0,332.13,379.62,64.5,60.3,0.539,1110112.9,1110112.9,13593,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652516,786213.00
08/24/2019 09:15,2,3.285,ACTIVE,214.64,348.06,60.012,1566652504,"201051344000685","174011545737251",29.54,22.30,0,333.93,372.41,98.3,92.9,0.477,1417921.0,1417921.0,13568,0,0,0,L,1122011218,1,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652517,786214.00
08/24/2019 09:15,2,3.336,ACTIVE,215.54,348.96,60.006,1566652504,"201051344000651","174011545737251",29.50,24.30,0,333.33,372.71,99.7,94.3,0.460,1412996.1,1412996.1,13555,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652518,786215.00
08/24/2019 09:15,2,3.299,ACTIVE,214.41,347.46,60.006,1566652504,"201051344000594","174011545737251",29.78,26.80,0,332.43,369.10,99.5,94.2,0.446,1422192.1,1422192.1,13560,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652519,786216.00
08/24/2019 09:15,2,3.383,ACTIVE,215.32,348.66,60.012,1566652504,"201051344000469","174011545737251",29.26,22.30,0,333.63,373.61,100.3,94.9,0.482,1402816.7,1402816.7,13576,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652520,786217.00
08/24/2019 09:15,2,3.266,ACTIVE,215.32,348.36,60.012,1566652504,"201051344000585","174011545737251",29.52,25.30,0,334.24,371.81,97.6,92.3,0.455,1429619.5,1429619.5,13545,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652521,786218.00
08/24/2019 09:15,2,3.275,ACTIVE,215.77,348.66,60.006,1566652504,"201051344000853","174011545737251",29.56,24.50,0,334.54,371.51,98.0,92.7,0.451,1425413.4,1425413.4,13563,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652522,786219.00
08/24/2019 09:15,2,3.215,ACTIVE,214.64,348.36,60.001,1566652504,"201051344001145","174011545737251",29.78,22.80,0,334.84,372.11,96.9,91.6,0.455,1427098.9,1427098.9,13588,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652523,786220.00
08/24/2019 09:15,2,3.314,ACTIVE,214.87,348.66,60.006,1566652504,"201051344000438","174011545737251",30.06,23.80,0,333.93,373.01,100.8,95.4,0.468,1420662.4,1420662.4,13560,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652523,786221.00
08/24/2019 09:15,2,3.291,ACTIVE,214.87,346.86,60.006,1566652504,"201051344001135","174011545737251",29.74,25.00,0,333.93,372.11,99.1,93.8,0.451,1408762.3,1408762.3,13538,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652524,786222.00
08/24/2019 09:15,2,3.283,ACTIVE,215.54,347.76,60.006,1566652504,"201051344000983","174011545737251",29.56,24.00,0,333.63,372.41,98.3,93.0,0.455,1423803.0,1423803.0,13553,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652525,786223.00
08/24/2019 09:15,2,3.400,ACTIVE,215.32,347.16,60.006,1566652504,"201051344001203","174011545737251",29.36,28.00,0,334.54,373.01,101.1,95.6,0.468,1417054.3,1417054.3,13571,0,0,0,L,1122011218,1,123.81,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652526,786224.00
08/24/2019 09:15,2,3.303,ACTIVE,214.41,346.56,60.006,1566652504,"201051344001230","174011545737251",29.88,25.30,0,333.33,369.70,99.9,94.5,0.468,1410797.9,1410797.9,13609,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652527,786225.00
08/24/2019 09:15,2,3.295,ACTIVE,214.41,347.16,60.001,1566652504,"201051344000646","174011545737251",29.28,24.50,0,333.03,371.81,97.7,92.4,0.460,1404987.8,1404987.8,13571,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652528,786226.00
08/24/2019 09:15,2,3.287,ACTIVE,214.87,347.46,60.006,1566652504,"201051344000867","174011545737251",29.86,24.80,0,333.03,371.81,99.4,94.0,0.455,1400817.3,1400817.3,13580,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652529,786227.00
08/24/2019 09:15,2,3.311,ACTIVE,215.09,348.66,60.001,1566652504,"201051344000633","174011545737251",29.56,26.30,0,333.33,373.91,99.1,93.7,0.460,1397209.6,1397209.6,13591,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652530,786228.00
08/24/2019 09:15,2,3.391,ACTIVE,214.41,347.46,60.001,1566652504,"201051344000955","174011545737251",29.82,26.30,0,332.73,371.51,102.5,97.0,0.473,1425818.8,1425818.8,13570,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652531,786229.00
08/24/2019 09:15,2,3.283,ACTIVE,215.09,347.76,59.975,1566652504,"201051344000648","174011545737251",29.48,22.50,0,334.54,373.01,98.1,92.7,0.468,1410370.6,1410370.6,13555,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652532,786230.00
08/24/2019 09:15,2,3.348,ACTIVE,215.32,348.66,59.996,1566652504,"201051344000645","174011545737251",29.30,23.00,0,334.24,373.01,99.4,94.0,0.464,1416425.7,1416425.7,13560,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652533,786231.00
08/24/2019 09:15,2,3.256,ACTIVE,215.32,348.96,60.012,1566652504,"201051344000569","174011545737251",29.74,23.00,0,334.54,373.01,98.1,92.7,0.460,1434091.0,1434091.0,13548,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652534,786232.00
08/24/2019 09:15,2,3.357,ACTIVE,215.54,354.07,60.012,1566652504,"179051228000119","174011545737251",30.02,26.00,0,335.44,374.51,102.2,96.7,0.491,219520.3,219520.3,13670,0,0,0,L,46974696,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566652535,786233.00
08/24/2019 09:30,2,3.848,ACTIVE,216.00,351.37,60.001,1566653404,"201051344000579","174011545737251",29.46,28.80,0,331.53,379.62,114.8,108.9,0.539,1435698.7,1435698.7,13565,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653405,786234.00
08/24/2019 09:30,2,3.887,ACTIVE,215.77,350.17,60.017,1566653404,"201051344001025","174011545737251",29.04,28.50,0,334.24,377.52,114.3,108.4,0.521,1421776.4,1421776.4,13551,0,0,0,L,1122011218,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653406,786235.00
08/24/2019 09:30,2,3.900,ACTIVE,216.22,352.27,60.043,1566653404,"201051344001093","174011545737251",29.52,28.00,0,333.03,378.42,116.6,110.6,0.530,1402751.6,1402751.6,13596,0,0,0,L,1122011218,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653407,786236.00
08/24/2019 09:30,2,3.809,ACTIVE,216.00,349.26,60.022,1566653404,"201051344000458","174011545737251",28.94,29.80,0,333.63,376.62,111.7,105.8,0.513,1415743.4,1415743.4,13554,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653408,786237.00
08/24/2019 09:30,2,3.895,ACTIVE,215.09,349.86,60.028,1566653404,"201051344000890","174011545737251",29.04,27.30,0,333.93,378.12,114.5,108.6,0.526,1418108.4,1418108.4,13566,0,0,0,L,1122011218,1,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653409,786238.00
08/24/2019 09:30,2,3.988,ACTIVE,215.77,358.58,60.022,1566653404,"201051344000988","174011545737251",18.63,22.30,0,331.83,388.34,75.3,70.7,0.641,1068409.3,1068409.3,13548,0,0,0,L,1122011218,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653410,786239.00
08/24/2019 09:30,2,3.766,ACTIVE,216.22,351.97,59.996,1566653404,"201051344000582","174011545737251",29.18,26.30,0,333.93,376.92,111.3,105.5,0.517,1394803.1,1394803.1,13552,0,0,0,L,1122011218,1,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653411,786240.00
08/24/2019 09:30,2,3.840,ACTIVE,215.09,350.17,60.017,1566653404,"201051344000868","174011545737251",29.36,25.50,0,333.93,377.52,114.2,108.3,0.526,1403063.1,1403063.1,13553,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653412,786241.00
08/24/2019 09:30,2,3.775,ACTIVE,216.22,351.67,60.012,1566653404,"201051344000576","174011545737251",29.54,25.30,0,331.83,378.12,113.0,107.1,0.535,1418407.0,1418407.0,13584,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653413,786242.00
08/24/2019 09:30,2,3.877,ACTIVE,216.00,349.56,60.033,1566653404,"201051344001158","174011545737251",29.04,25.30,0,333.63,377.22,114.1,108.2,0.530,1395965.8,1395965.8,13548,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653414,786243.00
08/24/2019 09:30,2,3.801,ACTIVE,216.00,350.77,60.017,1566653404,"201051344000917","174011545737251",29.08,27.50,0,332.73,377.22,112.0,106.1,0.530,1412297.8,1412297.8,13597,0,0,0,L,1122011218,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653415,786244.00
08/24/2019 09:30,2,3.852,ACTIVE,215.54,358.28,60.017,1566653404,"201051344000417","174011545737251",18.91,25.30,0,331.83,386.23,73.9,69.4,0.614,1110129.1,1110129.1,13594,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653416,786245.00
08/24/2019 09:30,2,3.836,ACTIVE,215.32,351.37,60.017,1566653404,"201051344000685","174011545737251",28.71,24.50,0,333.93,376.62,111.5,105.7,0.539,1417946.0,1417946.0,13569,0,0,0,L,1122011218,1,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653417,786246.00
08/24/2019 09:30,2,3.857,ACTIVE,216.22,351.97,60.043,1566653404,"201051344000651","174011545737251",29.30,26.30,0,333.63,377.22,114.5,108.6,0.526,1413021.5,1413021.5,13556,0,0,0,L,1122011218,1,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653418,786247.00
08/24/2019 09:30,2,3.871,ACTIVE,214.87,348.96,60.012,1566653404,"201051344000594","174011545737251",29.08,30.00,0,333.03,374.81,114.1,108.2,0.513,1422217.4,1422217.4,13561,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653419,786248.00
08/24/2019 09:30,2,3.910,ACTIVE,216.22,349.26,60.012,1566653404,"201051344000469","174011545737251",29.14,24.30,0,333.33,378.72,115.4,109.5,0.561,1402842.2,1402842.2,13577,0,0,0,L,1122011218,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653419,786249.00
08/24/2019 09:30,2,3.783,ACTIVE,216.22,352.87,60.022,1566653404,"201051344000585","174011545737251",29.44,27.30,0,333.33,376.62,112.8,107.0,0.530,1429644.4,1429644.4,13546,0,0,0,L,1122011218,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653420,786250.00
08/24/2019 09:30,2,3.781,ACTIVE,216.67,351.97,60.017,1566653404,"201051344000853","174011545737251",29.54,27.30,0,335.14,376.92,113.1,107.3,0.521,1425438.4,1425438.4,13564,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653421,786251.00
08/24/2019 09:30,2,3.760,ACTIVE,215.54,348.66,60.022,1566653404,"201051344001145","174011545737251",29.24,25.50,0,333.63,376.62,111.3,105.5,0.517,1427123.6,1427123.6,13589,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653422,786252.00
08/24/2019 09:30,2,3.887,ACTIVE,215.77,351.37,60.006,1566653404,"201051344000438","174011545737251",29.32,26.00,0,333.63,377.82,115.5,109.6,0.535,1420688.1,1420688.1,13561,0,0,0,L,1122011218,1,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653423,786253.00
08/24/2019 09:30,2,3.820,ACTIVE,216.00,350.17,60.017,1566653404,"201051344001135","174011545737251",29.46,26.80,0,333.93,377.22,113.9,108.0,0.517,1408787.5,1408787.5,13539,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653424,786254.00
08/24/2019 09:30,2,3.777,ACTIVE,216.22,351.67,60.017,1566653404,"201051344000983","174011545737251",29.64,27.30,0,333.33,378.12,113.4,107.5,0.521,1423828.1,1423828.1,13554,0,0,0,L,1122011218,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653425,786255.00
08/24/2019 09:30,2,3.928,ACTIVE,216.22,351.37,60.012,1566653404,"201051344001203","174011545737251",29.22,30.50,0,333.93,376.92,116.2,110.2,0.535,1417080.0,1417080.0,13572,0,0,0,L,1122011218,1,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653426,786256.00
08/24/2019 09:30,2,3.910,ACTIVE,215.32,349.86,60.022,1566653404,"201051344001230","174011545737251",28.86,27.50,0,332.73,377.82,114.3,108.4,0.539,1410823.4,1410823.4,13610,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653427,786257.00
08/24/2019 09:30,2,3.826,ACTIVE,215.09,349.56,60.022,1566653404,"201051344000646","174011545737251",29.04,26.30,0,333.33,377.82,112.5,106.7,0.530,1405012.7,1405012.7,13572,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653428,786258.00
08/24/2019 09:30,2,3.895,ACTIVE,215.54,349.26,60.017,1566653404,"201051344000867","174011545737251",28.98,26.50,0,333.63,377.52,114.2,108.3,0.530,1400842.6,1400842.6,13581,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653429,786259.00
08/24/2019 09:30,2,3.883,ACTIVE,215.77,351.07,60.028,1566653404,"201051344000633","174011545737251",28.88,28.80,0,331.83,379.62,113.6,107.7,0.539,1397234.8,1397234.8,13592,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653430,786260.00
08/24/2019 09:30,2,3.977,ACTIVE,215.09,349.26,60.022,1566653404,"201051344000955","174011545737251",29.10,29.50,0,333.03,377.52,117.2,111.2,0.544,1425844.8,1425844.8,13571,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653431,786261.00
08/24/2019 09:30,2,3.805,ACTIVE,215.77,349.26,60.022,1566653404,"201051344000648","174011545737251",29.26,24.30,0,334.24,377.52,112.8,106.9,0.521,1410395.6,1410395.6,13556,0,0,0,L,1122011218,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653432,786262.00
08/24/2019 09:30,2,3.916,ACTIVE,216.00,351.37,60.022,1566653404,"201051344000645","174011545737251",28.77,25.00,0,333.63,376.92,114.1,108.2,0.526,1416451.0,1416451.0,13561,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653433,786263.00
08/24/2019 09:30,2,3.775,ACTIVE,216.00,350.47,60.075,1566653404,"201051344000569","174011545737251",29.58,24.50,0,334.24,377.82,113.1,107.2,0.535,1434116.0,1434116.0,13549,0,0,0,L,1122011218,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653434,786264.00
08/24/2019 09:30,2,3.910,ACTIVE,216.00,355.58,60.006,1566653404,"179051228000119","174011545737251",29.54,28.30,0,336.34,379.62,116.9,110.9,0.561,219546.3,219546.3,13671,0,0,0,L,46974696,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566653435,786265.00
08/24/2019 09:45,2,4.387,ACTIVE,216.45,353.77,60.043,1566654304,"201051344000579","174011545737251",28.96,30.00,0,332.13,382.33,128.7,122.3,0.605,1435727.6,1435727.6,13566,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654306,786266.00
08/24/2019 09:45,2,4.406,ACTIVE,216.00,351.07,60.017,1566654304,"201051344001025","174011545737251",28.73,32.00,0,333.63,382.03,128.2,121.8,0.592,1421805.2,1421805.2,13552,0,0,0,L,1122011218,1,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654307,786267.00
08/24/2019 09:45,2,4.480,ACTIVE,216.00,353.17,60.012,1566654304,"201051344001093","174011545737251",28.71,30.00,0,332.73,382.63,130.3,123.9,0.601,1402780.8,1402780.8,13597,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654308,786268.00
08/24/2019 09:45,2,4.275,ACTIVE,216.22,352.27,60.012,1566654304,"201051344000458","174011545737251",29.02,33.00,0,333.03,379.92,125.6,119.3,0.579,1415771.5,1415771.5,13555,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654309,786269.00
08/24/2019 09:45,2,4.430,ACTIVE,215.32,353.17,60.012,1566654304,"201051344000890","174011545737251",28.47,30.80,0,333.93,382.33,127.7,121.3,0.583,1418137.1,1418137.1,13567,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654310,786270.00
08/24/2019 09:45,2,4.422,ACTIVE,216.45,350.47,60.012,1566654304,"201051344000988","174011545737251",18.83,26.00,0,332.73,391.04,84.3,79.5,0.393,1068428.1,1068428.1,13549,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654310,786271.00
08/24/2019 09:45,2,4.277,ACTIVE,216.45,352.57,60.017,1566654304,"201051344000582","174011545737251",28.86,28.30,0,333.33,381.42,125.2,118.9,0.583,1394831.1,1394831.1,13553,0,0,0,L,1122011218,1,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654311,786272.00
08/24/2019 09:45,2,4.414,ACTIVE,215.54,352.57,60.022,1566654304,"201051344000868","174011545737251",28.69,27.30,0,333.63,382.03,128.3,121.9,0.588,1403091.9,1403091.9,13554,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654312,786273.00
08/24/2019 09:45,2,4.287,ACTIVE,216.45,354.37,60.017,1566654304,"201051344000576","174011545737251",29.24,27.00,0,332.43,382.93,126.9,120.5,0.597,1418435.5,1418435.5,13585,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654313,786274.00
08/24/2019 09:45,2,4.404,ACTIVE,216.45,352.57,60.017,1566654304,"201051344001158","174011545737251",28.53,27.30,0,333.33,381.42,127.3,120.9,0.597,1395994.4,1395994.4,13549,0,0,0,L,1122011218,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654314,786275.00
08/24/2019 09:45,2,4.217,ACTIVE,216.22,351.97,60.012,1566654304,"201051344000917","174011545737251",29.38,30.80,0,332.13,381.12,125.5,119.2,0.592,1412326.0,1412326.0,13598,0,0,0,L,1122011218,1,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654315,786276.00
08/24/2019 09:45,2,4.340,ACTIVE,215.54,348.36,60.017,1566654304,"201051344000417","174011545737251",18.75,29.50,0,333.33,390.44,82.5,77.7,0.380,1110147.4,1110147.4,13595,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654316,786277.00
08/24/2019 09:45,2,4.336,ACTIVE,215.32,351.97,60.017,1566654304,"201051344000685","174011545737251",28.33,27.30,0,333.33,380.82,124.4,118.1,0.605,1417974.0,1417974.0,13570,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654317,786278.00
08/24/2019 09:45,2,4.355,ACTIVE,216.45,352.27,59.996,1566654304,"201051344000651","174011545737251",29.06,29.00,0,333.33,381.73,128.0,121.7,0.588,1413050.2,1413050.2,13557,0,0,0,L,1122011218,1,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654318,786279.00
08/24/2019 09:45,2,4.367,ACTIVE,215.09,349.86,60.001,1566654304,"201051344000594","174011545737251",28.92,33.00,0,330.93,384.43,127.9,121.5,0.588,1422246.1,1422246.1,13562,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654319,786280.00
08/24/2019 09:45,2,4.367,ACTIVE,216.45,353.77,60.022,1566654304,"201051344000469","174011545737251",29.16,26.80,0,333.03,382.93,128.9,122.5,0.614,1402871.2,1402871.2,13578,0,0,0,L,1122011218,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654320,786281.00
08/24/2019 09:45,2,4.381,ACTIVE,216.45,352.27,60.022,1566654304,"201051344000585","174011545737251",28.53,30.30,0,333.03,380.52,126.6,120.2,0.597,1429672.8,1429672.8,13547,0,0,0,L,1122011218,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654321,786282.00
08/24/2019 09:45,2,4.316,ACTIVE,216.90,353.77,60.012,1566654304,"201051344000853","174011545737251",29.16,29.00,0,335.74,382.63,127.5,121.1,0.592,1425466.9,1425466.9,13565,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654322,786283.00
08/24/2019 09:45,2,4.312,ACTIVE,215.54,352.87,60.033,1566654304,"201051344001145","174011545737251",28.65,27.80,0,333.33,381.12,125.2,118.9,0.579,1427151.7,1427151.7,13590,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654323,786284.00
08/24/2019 09:45,2,4.434,ACTIVE,216.00,353.47,60.012,1566654304,"201051344000438","174011545737251",28.71,29.00,0,333.33,382.63,128.9,122.5,0.601,1420717.1,1420717.1,13562,0,0,0,L,1122011218,1,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654323,786285.00
08/24/2019 09:45,2,4.367,ACTIVE,216.00,352.27,60.017,1566654304,"201051344001135","174011545737251",28.88,29.30,0,333.33,381.42,127.7,121.3,0.579,1408816.2,1408816.2,13540,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654324,786286.00
08/24/2019 09:45,2,4.281,ACTIVE,216.45,352.87,60.017,1566654304,"201051344000983","174011545737251",29.40,29.30,0,331.23,382.03,127.5,121.1,0.601,1423856.7,1423856.7,13555,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654325,786287.00
08/24/2019 09:45,2,4.465,ACTIVE,216.22,352.27,60.022,1566654304,"201051344001203","174011545737251",28.77,33.80,0,333.33,382.03,130.0,123.6,0.597,1417109.2,1417109.2,13573,0,0,0,L,1122011218,1,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654326,786288.00
08/24/2019 09:45,2,4.449,ACTIVE,215.54,351.67,60.028,1566654304,"201051344001230","174011545737251",28.41,30.50,0,334.24,382.33,128.0,121.6,0.605,1410852.1,1410852.1,13611,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654327,786289.00
08/24/2019 09:45,2,4.307,ACTIVE,215.32,351.37,60.017,1566654304,"201051344000646","174011545737251",28.94,29.50,0,333.03,381.73,126.3,119.9,0.597,1405041.0,1405041.0,13573,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654328,786290.00
08/24/2019 09:45,2,4.404,ACTIVE,216.00,351.97,60.022,1566654304,"201051344000867","174011545737251",28.75,29.30,0,333.63,382.03,128.2,121.8,0.588,1400871.4,1400871.4,13582,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654329,786291.00
08/24/2019 09:45,2,4.410,ACTIVE,216.00,353.17,60.017,1566654304,"201051344000633","174011545737251",28.53,31.50,0,332.43,381.12,127.4,121.0,0.588,1397263.4,1397263.4,13593,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654330,786292.00
08/24/2019 09:45,2,4.455,ACTIVE,215.54,351.37,60.033,1566654304,"201051344000955","174011545737251",28.92,32.20,0,333.93,382.03,130.5,124.1,0.605,1425874.2,1425874.2,13572,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654331,786293.00
08/24/2019 09:45,2,4.312,ACTIVE,216.22,353.17,60.033,1566654304,"201051344000648","174011545737251",28.98,26.00,0,333.33,381.73,126.6,120.3,0.597,1410424.0,1410424.0,13557,0,0,0,L,1122011218,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654332,786294.00
08/24/2019 09:45,2,4.410,ACTIVE,216.45,352.87,60.022,1566654304,"201051344000645","174011545737251",28.69,26.80,0,333.33,382.33,128.1,121.7,0.583,1416479.8,1416479.8,13562,0,0,0,L,1122011218,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654333,786295.00
08/24/2019 09:45,2,4.332,ACTIVE,216.22,352.87,60.033,1566654304,"201051344000569","174011545737251",28.96,26.50,0,333.03,382.03,127.2,120.8,0.592,1434144.5,1434144.5,13550,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654334,786296.00
08/24/2019 09:45,2,4.439,ACTIVE,216.45,358.58,60.022,1566654304,"179051228000119","174011545737251",29.10,30.00,0,336.04,387.44,130.9,124.4,0.632,219575.6,219575.6,13672,0,0,0,L,46974696,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566654335,786297.00
08/24/2019 10:00,2,4.867,ACTIVE,216.67,354.97,60.017,1566655204,"201051344000579","174011545737251",28.86,31.80,0,333.63,386.53,142.3,135.4,0.676,1435759.7,1435759.7,13567,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655206,786298.00
08/24/2019 10:00,2,4.828,ACTIVE,216.00,353.47,60.017,1566655204,"201051344001025","174011545737251",28.98,34.80,0,327.62,388.34,141.7,134.8,0.636,1421837.2,1421837.2,13553,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655206,786299.00
08/24/2019 10:00,2,4.875,ACTIVE,216.22,354.37,60.022,1566655204,"201051344001093","174011545737251",28.96,32.40,0,332.43,386.23,143.0,136.1,0.658,1402813.1,1402813.1,13598,0,0,0,L,1122011218,1,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655207,786300.00
08/24/2019 10:00,2,4.771,ACTIVE,216.45,354.07,60.012,1566655204,"201051344000458","174011545737251",28.86,35.60,0,333.33,384.43,139.5,132.7,0.645,1415803.0,1415803.0,13556,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655208,786301.00
08/24/2019 10:00,2,4.910,ACTIVE,215.09,352.57,60.017,1566655204,"201051344000890","174011545737251",28.41,32.20,0,332.73,385.93,141.3,134.4,0.654,1418169.0,1418169.0,13568,0,0,0,L,1122011218,1,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655209,786302.00
08/24/2019 10:00,2,4.936,ACTIVE,216.45,351.37,60.017,1566655204,"201051344000988","174011545737251",18.65,28.00,0,335.14,372.41,93.2,88.1,0.433,1068449.0,1068449.0,13550,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655210,786303.00
08/24/2019 10:00,2,4.799,ACTIVE,216.00,355.28,60.012,1566655204,"201051344000582","174011545737251",28.47,30.00,0,332.43,385.93,138.4,131.7,0.645,1394862.3,1394862.3,13554,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655211,786304.00
08/24/2019 10:00,2,4.916,ACTIVE,215.32,352.57,60.022,1566655204,"201051344000868","174011545737251",28.49,28.80,0,332.73,386.23,141.8,135.0,0.654,1403123.9,1403123.9,13555,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655212,786305.00
08/24/2019 10:00,2,4.762,ACTIVE,216.45,354.67,60.022,1566655204,"201051344000576","174011545737251",29.18,28.30,0,334.24,386.83,140.7,133.9,0.650,1418467.3,1418467.3,13586,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655213,786306.00
08/24/2019 10:00,2,4.820,ACTIVE,216.45,354.67,60.012,1566655204,"201051344001158","174011545737251",28.86,29.50,0,326.12,389.24,140.9,134.1,0.663,1396026.2,1396026.2,13550,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655214,786307.00
08/24/2019 10:00,2,4.801,ACTIVE,215.54,354.07,60.012,1566655204,"201051344000917","174011545737251",28.69,32.40,0,332.13,385.63,139.5,132.8,0.663,1412357.4,1412357.4,13599,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655215,786308.00
