ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 10:00,2,4.791,ACTIVE,215.09,349.26,60.022,1566655204,"201051344000417","174011545737251",18.79,32.60,0,333.93,370.60,91.2,86.1,0.438,1110167.9,1110167.9,13596,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655216,786309.00
08/24/2019 10:00,2,4.867,ACTIVE,214.87,353.77,60.017,1566655204,"201051344000685","174011545737251",27.85,29.80,0,332.73,384.73,137.3,130.6,0.667,1418005.0,1418005.0,13571,0,0,0,L,1122011218,1,123.81,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655217,786310.00
08/24/2019 10:00,2,4.844,ACTIVE,216.00,353.77,60.012,1566655204,"201051344000651","174011545737251",28.92,30.50,0,332.73,385.93,141.9,135.0,0.654,1413082.2,1413082.2,13558,0,0,0,L,1122011218,1,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655218,786311.00
08/24/2019 10:00,2,4.803,ACTIVE,215.09,351.67,60.028,1566655204,"201051344000594","174011545737251",29.06,35.60,0,330.93,388.34,141.3,134.5,0.658,1422278.0,1422278.0,13563,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655219,786312.00
08/24/2019 10:00,2,4.836,ACTIVE,216.67,355.58,60.022,1566655204,"201051344000469","174011545737251",29.10,28.50,0,333.03,386.53,142.5,135.6,0.685,1402903.5,1402903.5,13579,0,0,0,L,1122011218,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655220,786313.00
08/24/2019 10:00,2,4.816,ACTIVE,215.77,354.37,60.028,1566655204,"201051344000585","174011545737251",28.88,32.20,0,332.73,385.03,140.8,134.0,0.663,1429704.5,1429704.5,13548,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655221,786314.00
08/24/2019 10:00,2,4.805,ACTIVE,216.90,355.28,60.017,1566655204,"201051344000853","174011545737251",29.02,30.80,0,338.14,387.44,141.2,134.4,0.663,1425498.8,1425498.8,13566,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655222,786315.00
08/24/2019 10:00,2,4.725,ACTIVE,214.87,353.47,60.001,1566655204,"201051344001145","174011545737251",29.10,29.30,0,333.03,385.03,139.2,132.4,0.654,1427183.2,1427183.2,13591,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655223,786316.00
08/24/2019 10:00,2,4.881,ACTIVE,215.32,354.07,60.017,1566655204,"201051344000438","174011545737251",28.88,30.30,0,333.03,386.23,142.7,135.8,0.672,1420749.3,1420749.3,13563,0,0,0,L,1122011218,1,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655224,786317.00
08/24/2019 10:00,2,4.910,ACTIVE,215.32,353.47,60.017,1566655204,"201051344001135","174011545737251",28.43,31.30,0,331.53,385.33,141.3,134.5,0.650,1408848.1,1408848.1,13541,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655224,786318.00
08/24/2019 10:00,2,4.811,ACTIVE,216.45,354.97,60.012,1566655204,"201051344000983","174011545737251",29.00,29.50,0,333.03,385.93,141.4,134.6,0.667,1423888.6,1423888.6,13556,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655225,786319.00
08/24/2019 10:00,2,4.955,ACTIVE,215.77,351.37,60.001,1566655204,"201051344001203","174011545737251",28.59,36.50,0,333.03,386.23,143.5,136.5,0.658,1417141.7,1417141.7,13574,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655226,786320.00
08/24/2019 10:00,2,4.852,ACTIVE,214.41,351.67,60.033,1566655204,"201051344001230","174011545737251",28.86,32.60,0,333.03,386.23,141.8,135.0,0.667,1410884.1,1410884.1,13612,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655227,786321.00
08/24/2019 10:00,2,4.832,ACTIVE,214.41,352.27,60.054,1566655204,"201051344000646","174011545737251",28.63,32.00,0,332.43,386.53,140.2,133.3,0.676,1405072.6,1405072.6,13574,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655228,786322.00
08/24/2019 10:00,2,4.898,ACTIVE,215.54,354.07,60.017,1566655204,"201051344000867","174011545737251",28.53,30.80,0,333.33,385.63,141.5,134.7,0.654,1400903.4,1400903.4,13583,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655229,786323.00
08/24/2019 10:00,2,4.852,ACTIVE,215.77,354.97,60.012,1566655204,"201051344000633","174011545737251",28.65,33.80,0,332.13,385.33,140.8,134.0,0.663,1397295.3,1397295.3,13594,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655230,786324.00
08/24/2019 10:00,2,4.961,ACTIVE,214.64,353.17,60.006,1566655204,"201051344000955","174011545737251",28.67,34.80,0,332.73,385.63,144.0,137.1,0.672,1425906.8,1425906.8,13573,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655231,786325.00
08/24/2019 10:00,2,4.822,ACTIVE,216.00,354.37,60.017,1566655204,"201051344000648","174011545737251",28.73,27.30,0,333.33,385.93,140.2,133.4,0.658,1410455.6,1410455.6,13558,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655232,786326.00
08/24/2019 10:00,2,4.832,ACTIVE,216.45,354.37,60.001,1566655204,"201051344000645","174011545737251",28.94,28.30,0,333.93,386.23,141.7,134.9,0.650,1416511.7,1416511.7,13563,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655233,786327.00
08/24/2019 10:00,2,4.805,ACTIVE,216.45,355.28,60.012,1566655204,"201051344000569","174011545737251",28.98,28.80,0,331.83,386.23,141.1,134.2,0.663,1434176.3,1434176.3,13551,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655234,786328.00
08/24/2019 10:00,2,4.926,ACTIVE,216.22,359.78,60.022,1566655204,"179051228000119","174011545737251",28.98,32.20,0,337.84,391.94,144.6,137.7,0.689,219608.3,219608.3,13673,0,0,0,L,46974696,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566655235,786329.00
08/24/2019 10:15,2,5.338,ACTIVE,217.35,356.18,59.985,1566656104,"201051344000579","174011545737251",28.69,33.80,0,333.03,393.75,155.1,147.8,0.734,1435795.0,1435795.0,13568,0,0,0,L,1122011218,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656105,786330.00
08/24/2019 10:15,2,5.367,ACTIVE,216.45,354.67,59.990,1566656104,"201051344001025","174011545737251",28.43,37.30,0,327.62,392.55,154.5,147.2,0.685,1421872.4,1421872.4,13554,0,0,0,L,1122011218,1,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656106,786331.00
08/24/2019 10:15,2,5.389,ACTIVE,216.67,357.08,60.022,1566656104,"201051344001093","174011545737251",28.49,33.80,0,332.43,390.74,155.5,148.1,0.712,1402848.6,1402848.6,13599,0,0,0,L,1122011218,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656107,786332.00
08/24/2019 10:15,2,5.252,ACTIVE,217.35,354.97,59.996,1566656104,"201051344000458","174011545737251",28.65,37.00,0,333.33,388.64,152.4,145.2,0.707,1415837.7,1415837.7,13557,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656108,786333.00
08/24/2019 10:15,2,5.381,ACTIVE,215.54,354.67,59.990,1566656104,"201051344000890","174011545737251",28.17,33.80,0,333.03,390.14,153.5,146.3,0.725,1418204.0,1418204.0,13569,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656109,786334.00
08/24/2019 10:15,2,5.418,ACTIVE,217.35,352.57,59.980,1566656104,"201051344000988","174011545737251",18.43,29.80,0,335.14,376.01,101.1,95.7,0.477,1068472.0,1068472.0,13551,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656110,786335.00
08/24/2019 10:15,2,5.242,ACTIVE,216.45,355.88,60.001,1566656104,"201051344000582","174011545737251",28.43,32.20,0,332.13,389.84,150.8,143.7,0.703,1394896.7,1394896.7,13555,0,0,0,L,1122011218,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656111,786336.00
08/24/2019 10:15,2,5.352,ACTIVE,216.00,355.28,60.006,1566656104,"201051344000868","174011545737251",28.49,30.50,0,332.43,389.54,154.4,147.1,0.716,1403159.1,1403159.1,13556,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656111,786337.00
08/24/2019 10:15,2,5.285,ACTIVE,217.13,354.07,59.990,1566656104,"201051344000576","174011545737251",28.71,29.50,0,333.63,393.75,153.6,146.3,0.707,1418502.2,1418502.2,13587,0,0,0,L,1122011218,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656112,786338.00
08/24/2019 10:15,2,5.312,ACTIVE,217.13,355.28,59.990,1566656104,"201051344001158","174011545737251",28.47,30.80,0,333.03,389.84,153.1,145.8,0.716,1396061.2,1396061.2,13551,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656113,786339.00
08/24/2019 10:15,2,5.279,ACTIVE,216.22,354.67,59.990,1566656104,"201051344000917","174011545737251",28.41,35.00,0,331.83,388.94,152.0,144.8,0.720,1412392.1,1412392.1,13600,0,0,0,L,1122011218,1,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656114,786340.00
08/24/2019 10:15,2,5.270,ACTIVE,215.54,348.06,59.990,1566656104,"201051344000417","174011545737251",18.59,34.30,0,333.33,373.01,99.3,93.9,0.468,1110190.3,1110190.3,13597,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656115,786341.00
08/24/2019 10:15,2,5.318,ACTIVE,215.32,354.97,59.985,1566656104,"201051344000685","174011545737251",28.01,30.80,0,332.43,388.64,150.8,143.7,0.729,1418039.4,1418039.4,13572,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656116,786342.00
08/24/2019 10:15,2,5.389,ACTIVE,216.67,355.58,60.028,1566656104,"201051344000651","174011545737251",28.23,33.00,0,333.03,390.14,154.1,146.8,0.698,1413117.4,1413117.4,13559,0,0,0,L,1122011218,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656117,786343.00
08/24/2019 10:15,2,5.309,ACTIVE,215.54,354.67,59.985,1566656104,"201051344000594","174011545737251",28.73,37.30,0,330.03,391.64,154.3,147.1,0.712,1422313.2,1422313.2,13564,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656118,786344.00
08/24/2019 10:15,2,5.307,ACTIVE,217.35,356.78,59.948,1566656104,"201051344000469","174011545737251",28.88,30.50,0,332.73,391.04,155.2,147.9,0.742,1402938.8,1402938.8,13580,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656119,786345.00
08/24/2019 10:15,2,5.264,ACTIVE,216.45,355.88,59.996,1566656104,"201051344000585","174011545737251",28.82,33.80,0,332.73,388.94,153.7,146.4,0.720,1429739.5,1429739.5,13549,0,0,0,L,1122011218,1,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656120,786346.00
08/24/2019 10:15,2,5.270,ACTIVE,217.58,357.08,59.969,1566656104,"201051344000853","174011545737251",28.82,32.60,0,337.54,394.05,153.9,146.6,0.716,1425533.8,1425533.8,13567,0,0,0,L,1122011218,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656121,786347.00
08/24/2019 10:15,2,5.273,ACTIVE,215.77,356.48,59.990,1566656104,"201051344001145","174011545737251",28.47,30.80,0,332.43,388.94,152.0,144.8,0.707,1427217.8,1427217.8,13592,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656122,786348.00
08/24/2019 10:15,2,5.359,ACTIVE,216.22,355.88,60.033,1566656104,"201051344000438","174011545737251",28.53,32.00,0,332.73,390.14,154.7,147.4,0.707,1420784.7,1420784.7,13564,0,0,0,L,1122011218,1,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656123,786349.00
08/24/2019 10:15,2,5.311,ACTIVE,216.22,352.27,59.990,1566656104,"201051344001135","174011545737251",28.61,33.30,0,332.13,388.94,153.9,146.6,0.707,1408883.2,1408883.2,13542,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656124,786350.00
08/24/2019 10:15,2,5.258,ACTIVE,217.13,355.58,60.006,1566656104,"201051344000983","174011545737251",28.98,31.30,0,332.43,390.74,154.2,146.9,0.725,1423923.7,1423923.7,13557,0,0,0,L,1122011218,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656125,786351.00
08/24/2019 10:15,2,5.393,ACTIVE,216.45,354.97,59.996,1566656104,"201051344001203","174011545737251",28.55,37.80,0,332.73,391.04,155.8,148.4,0.738,1417177.3,1417177.3,13575,0,0,0,L,1122011218,1,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656126,786352.00
08/24/2019 10:15,2,5.328,ACTIVE,215.32,352.87,60.001,1566656104,"201051344001230","174011545737251",28.53,33.30,0,332.43,390.74,153.9,146.6,0.729,1410919.3,1410919.3,13613,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656126,786353.00
08/24/2019 10:15,2,5.242,ACTIVE,215.32,353.47,59.990,1566656104,"201051344000646","174011545737251",28.73,33.50,0,331.83,390.44,152.6,145.4,0.742,1405107.4,1405107.4,13575,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656127,786354.00
08/24/2019 10:15,2,5.303,ACTIVE,216.22,354.97,59.969,1566656104,"201051344000867","174011545737251",28.77,32.60,0,327.32,389.24,154.3,147.0,0.707,1400938.6,1400938.6,13584,0,0,0,L,1122011218,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656128,786355.00
08/24/2019 10:15,2,5.295,ACTIVE,216.22,355.88,60.006,1566656104,"201051344000633","174011545737251",28.57,35.40,0,332.13,388.94,153.3,146.1,0.716,1397330.3,1397330.3,13595,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656129,786356.00
08/24/2019 10:15,2,5.494,ACTIVE,215.32,355.28,60.001,1566656104,"201051344000955","174011545737251",28.05,36.30,0,328.52,392.25,156.0,148.6,0.751,1425942.5,1425942.5,13574,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656130,786357.00
08/24/2019 10:15,2,5.266,ACTIVE,216.90,355.88,59.996,1566656104,"201051344000648","174011545737251",28.63,28.80,0,333.33,390.44,152.6,145.4,0.720,1410490.4,1410490.4,13559,0,0,0,L,1122011218,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656131,786358.00
08/24/2019 10:15,2,5.385,ACTIVE,216.90,356.48,59.996,1566656104,"201051344000645","174011545737251",28.29,29.50,0,333.03,390.14,154.2,146.9,0.703,1416546.9,1416546.9,13564,0,0,0,L,1122011218,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656132,786359.00
08/24/2019 10:15,2,5.281,ACTIVE,216.90,356.78,59.996,1566656104,"201051344000569","174011545737251",28.77,30.30,0,331.83,390.44,153.8,146.6,0.720,1434211.3,1434211.3,13552,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656133,786360.00
08/24/2019 10:15,2,5.369,ACTIVE,216.90,361.29,59.985,1566656104,"179051228000119","174011545737251",28.92,33.80,0,337.54,396.15,157.3,149.9,0.760,219644.2,219644.2,13674,0,0,0,L,46974696,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566656134,786361.00
08/24/2019 10:30,2,5.812,ACTIVE,218.26,358.28,59.990,1566657004,"201051344000579","174011545737251",28.23,34.30,0,333.63,397.96,166.2,158.4,0.787,1435833.3,1435833.3,13569,0,0,0,L,1122011218,1,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657005,786362.00
08/24/2019 10:30,2,5.826,ACTIVE,217.58,357.68,60.006,1566657004,"201051344001025","174011545737251",28.23,39.00,0,327.62,393.75,166.6,158.9,0.751,1421910.6,1421910.6,13555,0,0,0,L,1122011218,1,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657006,786363.00
08/24/2019 10:30,2,5.848,ACTIVE,217.58,356.78,59.990,1566657004,"201051344001093","174011545737251",28.21,35.40,0,331.53,397.96,167.1,159.3,0.769,1402886.9,1402886.9,13600,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657007,786364.00
08/24/2019 10:30,2,5.719,ACTIVE,218.03,358.28,60.033,1566657004,"201051344000458","174011545737251",28.23,35.80,0,333.63,397.35,163.4,155.8,0.769,1415875.4,1415875.4,13558,0,0,0,L,1122011218,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657008,786365.00
08/24/2019 10:30,2,5.842,ACTIVE,216.45,355.28,60.001,1566657004,"201051344000890","174011545737251",27.85,36.50,0,332.43,392.85,164.8,157.1,0.760,1418241.8,1418241.8,13570,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657009,786366.00
08/24/2019 10:30,2,5.891,ACTIVE,218.26,355.28,59.990,1566657004,"201051344000988","174011545737251",18.15,31.50,0,336.34,380.52,108.3,102.6,0.504,1068496.8,1068496.8,13552,0,0,0,L,1122011218,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657010,786367.00
08/24/2019 10:30,2,5.693,ACTIVE,217.58,358.28,59.959,1566657004,"201051344000582","174011545737251",28.17,34.00,0,331.83,394.35,162.3,154.8,0.756,1394934.0,1394934.0,13556,0,0,0,L,1122011218,1,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657010,786368.00
08/24/2019 10:30,2,5.838,ACTIVE,216.90,356.78,60.012,1566657004,"201051344000868","174011545737251",28.03,31.50,0,332.13,393.45,165.7,158.0,0.756,1403197.2,1403197.2,13557,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657011,786369.00
08/24/2019 10:30,2,5.791,ACTIVE,218.26,358.88,60.001,1566657004,"201051344000576","174011545737251",27.99,32.80,0,332.13,397.35,164.1,156.5,0.756,1418540.2,1418540.2,13588,0,0,0,L,1122011218,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657012,786370.00
08/24/2019 10:30,2,5.789,ACTIVE,218.26,358.88,59.964,1566657004,"201051344001158","174011545737251",28.03,32.80,0,333.33,397.66,164.3,156.7,0.765,1396099.1,1396099.1,13552,0,0,0,L,1122011218,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657013,786371.00
08/24/2019 10:30,2,5.688,ACTIVE,217.58,356.18,59.985,1566657004,"201051344000917","174011545737251",28.39,36.30,0,330.93,396.15,163.5,155.9,0.769,1412429.5,1412429.5,13601,0,0,0,L,1122011218,1,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657014,786372.00
08/24/2019 10:30,2,5.682,ACTIVE,216.90,352.27,59.996,1566657004,"201051344000417","174011545737251",18.45,36.80,0,333.33,375.41,106.2,100.5,0.495,1110214.6,1110214.6,13598,0,0,0,L,1122011218,1,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657015,786373.00
08/24/2019 10:30,2,5.795,ACTIVE,216.45,356.78,60.017,1566657004,"201051344000685","174011545737251",27.77,33.50,0,331.83,391.94,163.0,155.4,0.791,1418076.7,1418076.7,13573,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657016,786374.00
08/24/2019 10:30,2,5.768,ACTIVE,218.03,357.38,60.001,1566657004,"201051344000651","174011545737251",28.37,34.00,0,332.13,397.05,165.6,157.9,0.756,1413155.4,1413155.4,13560,0,0,0,L,1122011218,1,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657017,786375.00
08/24/2019 10:30,2,5.783,ACTIVE,216.45,356.78,59.996,1566657004,"201051344000594","174011545737251",28.21,38.40,0,330.93,392.85,165.3,157.6,0.760,1422351.3,1422351.3,13565,0,0,0,L,1122011218,1,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657018,786376.00
08/24/2019 10:30,2,5.840,ACTIVE,218.26,357.98,60.012,1566657004,"201051344000469","174011545737251",28.19,32.40,0,332.73,398.56,166.6,158.9,0.791,1402977.2,1402977.2,13581,0,0,0,L,1122011218,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657019,786377.00
08/24/2019 10:30,2,5.773,ACTIVE,217.80,357.68,59.985,1566657004,"201051344000585","174011545737251",28.27,35.20,0,331.53,393.45,165.3,157.7,0.773,1429777.5,1429777.5,13550,0,0,0,L,1122011218,1,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657020,786378.00
08/24/2019 10:30,2,5.729,ACTIVE,218.71,360.99,59.996,1566657004,"201051344000853","174011545737251",28.47,34.30,0,338.14,398.26,165.2,157.5,0.751,1425572.0,1425572.0,13568,0,0,0,L,1122011218,1,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657021,786379.00
08/24/2019 10:30,2,5.666,ACTIVE,216.67,357.08,60.001,1566657004,"201051344001145","174011545737251",28.45,33.00,0,332.13,392.55,163.3,155.7,0.751,1427255.4,1427255.4,13593,0,0,0,L,1122011218,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657022,786380.00
08/24/2019 10:30,2,5.857,ACTIVE,217.35,356.48,59.996,1566657004,"201051344000438","174011545737251",27.99,34.50,0,332.13,394.35,166.1,158.4,0.778,1420822.8,1420822.8,13565,0,0,0,L,1122011218,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657023,786381.00
08/24/2019 10:30,2,5.750,ACTIVE,217.58,357.08,60.006,1566657004,"201051344001135","174011545737251",28.37,35.00,0,332.13,393.15,165.1,157.4,0.747,1408921.2,1408921.2,13543,0,0,0,L,1122011218,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657024,786382.00
08/24/2019 10:30,2,5.738,ACTIVE,218.26,358.88,59.990,1566657004,"201051344000983","174011545737251",28.51,32.00,0,332.73,397.66,165.7,158.0,0.778,1423961.9,1423961.9,13558,0,0,0,L,1122011218,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657025,786383.00
08/24/2019 10:30,2,5.877,ACTIVE,217.80,358.58,60.001,1566657004,"201051344001203","174011545737251",28.21,38.00,0,332.73,394.65,168.0,160.3,0.791,1417215.8,1417215.8,13576,0,0,0,L,1122011218,1,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657026,786384.00
08/24/2019 10:30,2,5.770,ACTIVE,216.45,356.78,60.001,1566657004,"201051344001230","174011545737251",28.31,35.40,0,331.83,393.45,165.4,157.7,0.760,1410957.3,1410957.3,13614,0,0,0,L,1122011218,1,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657026,786385.00
08/24/2019 10:30,2,5.697,ACTIVE,216.45,356.48,60.006,1566657004,"201051344000646","174011545737251",28.37,36.00,0,326.12,394.05,163.7,156.1,0.773,1405145.1,1405145.1,13576,0,0,0,L,1122011218,1,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657027,786386.00
08/24/2019 10:30,2,5.760,ACTIVE,217.13,356.48,60.001,1566657004,"201051344000867","174011545737251",28.43,34.50,0,331.53,392.55,165.7,158.0,0.756,1400976.8,1400976.8,13585,0,0,0,L,1122011218,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657028,786387.00
08/24/2019 10:30,2,5.828,ACTIVE,217.35,358.28,59.969,1566657004,"201051344000633","174011545737251",27.91,35.60,0,326.42,397.05,164.7,157.0,0.773,1397368.2,1397368.2,13596,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657029,786388.00
08/24/2019 10:30,2,5.873,ACTIVE,216.67,354.67,60.043,1566657004,"201051344000955","174011545737251",28.09,37.00,0,331.53,396.15,167.1,159.4,0.795,1425981.0,1425981.0,13575,0,0,0,L,1122011218,1,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657030,786389.00
08/24/2019 10:30,2,5.760,ACTIVE,217.80,358.28,60.001,1566657004,"201051344000648","174011545737251",27.99,30.80,0,333.03,394.05,163.3,155.7,0.769,1410528.2,1410528.2,13560,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657031,786390.00
08/24/2019 10:30,2,5.832,ACTIVE,218.03,358.28,60.006,1566657004,"201051344000645","174011545737251",27.99,30.30,0,333.33,397.05,165.3,157.6,0.751,1416585.0,1416585.0,13565,0,0,0,L,1122011218,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657032,786391.00
08/24/2019 10:30,2,5.762,ACTIVE,217.80,358.28,60.006,1566657004,"201051344000569","174011545737251",28.31,31.50,0,332.73,397.05,165.1,157.5,0.773,1434249.4,1434249.4,13553,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657033,786392.00
08/24/2019 10:30,2,5.828,ACTIVE,217.80,364.89,60.006,1566657004,"179051228000119","174011545737251",28.59,35.40,0,337.24,398.86,168.8,161.0,0.809,219683.1,219683.1,13675,0,0,0,L,46974696,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657034,786393.00
08/24/2019 10:45,2,6.182,ACTIVE,218.93,359.18,60.017,1566657904,"201051344000579","174011545737251",28.11,35.60,0,333.33,401.26,175.9,167.8,0.826,1435874.2,1435874.2,13570,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657906,786394.00
08/24/2019 10:45,2,6.098,ACTIVE,218.71,359.48,60.012,1566657904,"201051344001025","174011545737251",28.47,40.60,0,332.43,400.06,175.7,167.6,0.782,1421951.5,1421951.5,13556,0,0,0,L,1122011218,1,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657906,786395.00
08/24/2019 10:45,2,6.111,ACTIVE,219.16,361.59,60.012,1566657904,"201051344001093","174011545737251",28.49,36.80,0,332.43,402.16,176.3,168.3,0.804,1402927.9,1402927.9,13601,0,0,0,L,1122011218,1,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657907,786396.00
08/24/2019 10:45,2,6.170,ACTIVE,218.71,359.18,60.017,1566657904,"201051344000458","174011545737251",27.79,36.80,0,337.24,400.66,173.5,165.5,0.813,1415915.6,1415915.6,13559,0,0,0,L,1122011218,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657908,786397.00
08/24/2019 10:45,2,6.266,ACTIVE,217.80,357.98,60.022,1566657904,"201051344000890","174011545737251",27.45,37.50,0,331.53,396.45,174.2,166.2,0.795,1418282.4,1418282.4,13571,0,0,0,L,1122011218,1,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657909,786398.00
08/24/2019 10:45,2,6.248,ACTIVE,218.71,355.28,60.038,1566657904,"201051344000988","174011545737251",18.09,33.30,0,337.54,388.34,114.5,108.6,0.539,1068523.3,1068523.3,13553,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657910,786399.00
08/24/2019 10:45,2,6.021,ACTIVE,219.16,359.78,59.990,1566657904,"201051344000582","174011545737251",28.21,35.40,0,331.23,401.26,172.1,164.1,0.800,1394974.0,1394974.0,13557,0,0,0,L,1122011218,1,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657911,786400.00
08/24/2019 10:45,2,6.291,ACTIVE,217.58,358.88,60.017,1566657904,"201051344000868","174011545737251",27.55,33.50,0,332.13,400.06,175.6,167.5,0.800,1403238.0,1403238.0,13558,0,0,0,L,1122011218,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657912,786401.00
08/24/2019 10:45,2,6.123,ACTIVE,218.71,359.78,60.012,1566657904,"201051344000576","174011545737251",28.09,35.00,0,337.84,404.87,174.1,166.1,0.804,1418580.6,1418580.6,13589,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657913,786402.00
08/24/2019 10:45,2,6.176,ACTIVE,218.71,359.48,60.033,1566657904,"201051344001158","174011545737251",27.79,35.00,0,336.94,400.96,173.8,165.9,0.804,1396139.5,1396139.5,13553,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657914,786403.00
08/24/2019 10:45,2,6.125,ACTIVE,218.93,360.08,60.012,1566657904,"201051344000917","174011545737251",27.95,38.00,0,331.83,399.46,173.4,165.5,0.809,1412469.8,1412469.8,13602,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657915,786404.00
08/24/2019 10:45,2,6.145,ACTIVE,218.03,352.27,60.012,1566657904,"201051344000417","174011545737251",18.07,38.40,0,333.63,378.12,112.5,106.6,0.521,1110240.6,1110240.6,13599,0,0,0,L,1122011218,1,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657916,786405.00
08/24/2019 10:45,2,6.195,ACTIVE,217.80,360.99,60.012,1566657904,"201051344000685","174011545737251",27.41,35.00,0,331.53,396.45,172.1,164.2,0.826,1418116.9,1418116.9,13574,0,0,0,L,1122011218,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657917,786406.00
08/24/2019 10:45,2,6.201,ACTIVE,219.16,360.38,60.001,1566657904,"201051344000651","174011545737251",27.95,35.80,0,332.43,401.26,175.6,167.5,0.804,1413196.3,1413196.3,13561,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657918,786407.00
08/24/2019 10:45,2,6.221,ACTIVE,216.90,357.08,60.043,1566657904,"201051344000594","174011545737251",27.77,40.40,0,327.92,399.76,174.9,166.9,0.791,1422392.0,1422392.0,13566,0,0,0,L,1122011218,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657919,786408.00
08/24/2019 10:45,2,6.211,ACTIVE,218.71,360.08,60.001,1566657904,"201051344000469","174011545737251",28.03,33.80,0,337.24,401.86,176.2,168.2,0.831,1403018.2,1403018.2,13582,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657920,786409.00
08/24/2019 10:45,2,6.205,ACTIVE,219.16,360.08,60.012,1566657904,"201051344000585","174011545737251",27.93,37.00,0,332.43,400.66,175.5,167.4,0.809,1429818.2,1429818.2,13551,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657921,786410.00
08/24/2019 10:45,2,6.230,ACTIVE,219.16,362.19,60.012,1566657904,"201051344000853","174011545737251",27.71,36.00,0,337.24,401.26,174.9,166.9,0.804,1425612.7,1425612.7,13569,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657922,786411.00
08/24/2019 10:45,2,6.152,ACTIVE,217.80,359.18,60.001,1566657904,"201051344001145","174011545737251",27.87,34.50,0,331.83,396.45,173.6,165.6,0.804,1427295.8,1427295.8,13594,0,0,0,L,1122011218,1,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657923,786412.00
08/24/2019 10:45,2,6.260,ACTIVE,218.48,359.48,60.001,1566657904,"201051344000438","174011545737251",27.67,35.80,0,331.23,400.06,175.4,167.4,0.809,1420863.7,1420863.7,13566,0,0,0,L,1122011218,1,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657924,786413.00
08/24/2019 10:45,2,6.209,ACTIVE,218.48,357.68,59.996,1566657904,"201051344001135","174011545737251",27.79,37.30,0,330.03,399.46,174.6,166.6,0.787,1408961.9,1408961.9,13544,0,0,0,L,1122011218,1,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657925,786414.00
08/24/2019 10:45,2,6.158,ACTIVE,218.71,359.18,60.001,1566657904,"201051344000983","174011545737251",28.11,35.20,0,336.94,404.87,175.2,167.2,0.813,1424002.6,1424002.6,13559,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657925,786415.00
08/24/2019 10:45,2,6.285,ACTIVE,218.93,361.59,59.975,1566657904,"201051344001203","174011545737251",28.01,40.20,0,333.63,401.86,178.2,170.1,0.826,1417257.2,1417257.2,13577,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657926,786416.00
08/24/2019 10:45,2,6.230,ACTIVE,217.35,357.08,60.001,1566657904,"201051344001230","174011545737251",27.75,36.50,0,330.93,396.15,174.9,166.9,0.818,1410998.1,1410998.1,13615,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657927,786417.00
08/24/2019 10:45,2,6.168,ACTIVE,217.58,359.48,60.001,1566657904,"201051344000646","174011545737251",27.81,38.60,0,329.73,396.15,173.7,165.7,0.809,1405185.4,1405185.4,13577,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657928,786418.00
08/24/2019 10:45,2,6.152,ACTIVE,217.80,356.78,60.006,1566657904,"201051344000867","174011545737251",28.15,36.80,0,331.53,398.86,175.4,167.3,0.800,1401017.6,1401017.6,13586,0,0,0,L,1122011218,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657929,786419.00
08/24/2019 10:45,2,6.229,ACTIVE,217.80,358.58,60.006,1566657904,"201051344000633","174011545737251",27.63,36.50,0,331.83,398.86,174.3,166.3,0.826,1397408.7,1397408.7,13597,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657930,786420.00
08/24/2019 10:45,2,6.268,ACTIVE,217.80,358.58,59.990,1566657904,"201051344000955","174011545737251",27.81,38.20,0,331.83,396.15,176.7,168.6,0.835,1426022.2,1426022.2,13576,0,0,0,L,1122011218,1,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657931,786421.00
08/24/2019 10:45,2,6.098,ACTIVE,218.26,357.38,60.006,1566657904,"201051344000648","174011545737251",28.05,32.80,0,337.54,404.57,173.1,165.2,0.809,1410568.5,1410568.5,13561,0,0,0,L,1122011218,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657932,786422.00
08/24/2019 10:45,2,6.227,ACTIVE,218.48,357.98,60.001,1566657904,"201051344000645","174011545737251",27.73,32.80,0,337.54,400.36,174.8,166.7,0.787,1416625.6,1416625.6,13566,0,0,0,L,1122011218,1,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657933,786423.00
08/24/2019 10:45,2,6.137,ACTIVE,218.71,359.18,59.990,1566657904,"201051344000569","174011545737251",28.11,34.30,0,337.24,400.36,174.7,166.7,0.818,1434290.0,1434290.0,13554,0,0,0,L,1122011218,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657934,786424.00
08/24/2019 10:45,2,6.295,ACTIVE,218.48,365.49,60.006,1566657904,"179051228000119","174011545737251",27.93,37.80,0,335.74,407.27,178.1,169.9,0.857,219724.5,219724.5,13676,0,0,0,L,46974696,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566657935,786425.00
08/24/2019 11:00,2,6.500,ACTIVE,218.48,361.89,60.033,1566658805,"201051344000579","174011545737251",27.95,38.80,0,338.44,403.67,184.0,175.7,0.840,1435917.3,1435917.3,13571,0,0,0,L,1122011218,1,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658806,786426.00
08/24/2019 11:00,2,6.561,ACTIVE,216.67,357.68,60.022,1566658805,"201051344001025","174011545737251",27.69,42.30,0,326.12,403.97,183.8,175.5,0.840,1421994.5,1421994.5,13557,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658807,786427.00
08/24/2019 11:00,2,6.551,ACTIVE,216.90,360.69,60.028,1566658805,"201051344001093","174011545737251",27.73,39.00,0,330.93,402.77,183.9,175.6,0.853,1402971.0,1402971.0,13602,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658808,786428.00
08/24/2019 11:00,2,6.498,ACTIVE,218.48,360.99,60.022,1566658805,"201051344000458","174011545737251",27.61,38.20,0,331.83,407.27,181.6,173.4,0.826,1415958.1,1415958.1,13560,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658809,786429.00
08/24/2019 11:00,2,6.611,ACTIVE,215.54,357.08,60.049,1566658805,"201051344000890","174011545737251",27.25,39.00,0,331.53,398.86,182.5,174.2,0.840,1418325.1,1418325.1,13572,0,0,0,L,1122011218,1,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658809,786430.00
08/24/2019 11:00,2,6.572,ACTIVE,218.48,356.78,60.022,1566658805,"201051344000988","174011545737251",17.95,35.00,0,337.54,384.73,119.5,113.4,0.570,1068551.1,1068551.1,13554,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658810,786431.00
08/24/2019 11:00,2,6.447,ACTIVE,216.90,359.78,60.043,1566658805,"201051344000582","174011545737251",27.61,37.80,0,329.73,401.86,180.3,172.1,0.849,1395016.1,1395016.1,13558,0,0,0,L,1122011218,1,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658811,786432.00
08/24/2019 11:00,2,6.543,ACTIVE,217.35,358.88,60.022,1566658805,"201051344000868","174011545737251",27.69,35.20,0,331.23,403.07,183.5,175.2,0.835,1403280.8,1403280.8,13559,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658812,786433.00
08/24/2019 11:00,2,6.445,ACTIVE,218.48,363.09,60.028,1566658805,"201051344000576","174011545737251",27.87,38.40,0,336.94,403.67,181.8,173.5,0.849,1418623.1,1418623.1,13590,0,0,0,L,1122011218,1,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658813,786434.00
08/24/2019 11:00,2,6.545,ACTIVE,218.48,361.29,60.033,1566658805,"201051344001158","174011545737251",27.45,37.00,0,337.24,403.97,181.7,173.4,0.849,1396182.0,1396182.0,13554,0,0,0,L,1122011218,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658814,786435.00
08/24/2019 11:00,2,6.473,ACTIVE,216.67,359.78,60.017,1566658805,"201051344000917","174011545737251",27.69,41.80,0,330.03,399.46,181.5,173.2,0.835,1412512.2,1412512.2,13603,0,0,0,L,1122011218,1,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658815,786436.00
08/24/2019 11:00,2,6.449,ACTIVE,215.77,351.67,60.038,1566658805,"201051344000417","174011545737251",18.01,40.60,0,333.03,378.72,117.9,111.9,0.552,1110267.9,1110267.9,13600,0,0,0,L,1122011218,1,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658816,786437.00
08/24/2019 11:00,2,6.473,ACTIVE,215.32,357.98,60.049,1566658805,"201051344000685","174011545737251",27.43,36.50,0,330.03,397.66,179.8,171.7,0.871,1418159.1,1418159.1,13575,0,0,0,L,1122011218,1,124.04,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658817,786438.00
08/24/2019 11:00,2,6.625,ACTIVE,217.13,358.88,60.038,1566658805,"201051344000651","174011545737251",27.31,38.20,0,332.73,401.56,183.2,174.9,0.844,1413239.1,1413239.1,13562,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658818,786439.00
08/24/2019 11:00,2,6.570,ACTIVE,216.45,358.88,60.043,1566658805,"201051344000594","174011545737251",27.55,41.80,0,329.73,399.46,183.3,175.0,0.844,1422434.9,1422434.9,13567,0,0,0,L,1122011218,1,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658819,786440.00
08/24/2019 11:00,2,6.555,ACTIVE,218.48,360.99,60.038,1566658805,"201051344000469","174011545737251",27.73,35.40,0,337.54,405.17,184.2,175.8,0.879,1403061.2,1403061.2,13583,0,0,0,L,1122011218,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658820,786441.00
08/24/2019 11:00,2,6.541,ACTIVE,216.90,358.28,60.017,1566658805,"201051344000585","174011545737251",27.73,38.40,0,330.63,401.26,183.7,175.4,0.866,1429861.1,1429861.1,13552,0,0,0,L,1122011218,1,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658821,786442.00
08/24/2019 11:00,2,6.479,ACTIVE,218.93,360.08,60.033,1566658805,"201051344000853","174011545737251",27.93,38.80,0,336.64,403.37,183.2,174.9,0.849,1425655.5,1425655.5,13570,0,0,0,L,1122011218,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658822,786443.00
08/24/2019 11:00,2,6.469,ACTIVE,215.77,355.58,60.038,1566658805,"201051344001145","174011545737251",27.83,35.80,0,331.23,398.26,182.3,174.0,0.849,1427338.3,1427338.3,13595,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658823,786444.00
08/24/2019 11:00,2,6.482,ACTIVE,216.22,357.38,60.038,1566658805,"201051344000438","174011545737251",27.89,37.50,0,331.23,399.76,183.0,174.7,0.844,1420906.6,1420906.6,13567,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658824,786445.00
08/24/2019 11:00,2,6.592,ACTIVE,216.45,354.37,60.038,1566658805,"201051344001135","174011545737251",27.41,39.50,0,328.82,400.36,182.9,174.6,0.844,1409004.7,1409004.7,13545,0,0,0,L,1122011218,1,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658825,786446.00
08/24/2019 11:00,2,6.492,ACTIVE,218.48,360.99,60.012,1566658805,"201051344000983","174011545737251",27.97,37.00,0,337.24,403.97,183.9,175.5,0.853,1424045.6,1424045.6,13560,0,0,0,L,1122011218,1,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658826,786447.00
08/24/2019 11:00,2,6.547,ACTIVE,216.67,357.38,60.001,1566658805,"201051344001203","174011545737251",27.97,41.30,0,332.13,400.96,185.4,177.0,0.879,1417300.6,1417300.6,13578,0,0,0,L,1122011218,1,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658827,786448.00
08/24/2019 11:00,2,6.516,ACTIVE,215.32,355.28,60.038,1566658805,"201051344001230","174011545737251",27.73,38.40,0,330.63,399.46,183.1,174.8,0.888,1411040.9,1411040.9,13616,0,0,0,L,1122011218,1,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658828,786449.00
08/24/2019 11:00,2,6.449,ACTIVE,215.54,356.48,60.033,1566658805,"201051344000646","174011545737251",27.75,41.30,0,329.43,399.46,181.2,173.0,0.813,1405227.9,1405227.9,13578,0,0,0,L,1122011218,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658829,786450.00
