ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 11:00,2,6.492,ACTIVE,217.35,357.68,60.033,1566658805,"201051344000867","174011545737251",27.85,39.50,0,324.62,406.37,183.1,174.8,0.831,1401060.4,1401060.4,13587,0,0,0,L,1122011218,1,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658830,786451.00
08/24/2019 11:00,2,6.549,ACTIVE,217.58,360.08,60.033,1566658805,"201051344000633","174011545737251",27.51,38.80,0,331.53,403.67,182.5,174.2,0.831,1397451.4,1397451.4,13598,0,0,0,L,1122011218,1,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658831,786452.00
08/24/2019 11:00,2,6.672,ACTIVE,215.54,356.78,60.006,1566658805,"201051344000955","174011545737251",27.21,40.00,0,327.02,401.56,183.8,175.4,0.871,1426065.3,1426065.3,13577,0,0,0,L,1122011218,1,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658832,786453.00
08/24/2019 11:00,2,6.391,ACTIVE,218.03,360.99,60.033,1566658805,"201051344000648","174011545737251",28.01,34.50,0,337.54,404.57,181.1,172.9,0.844,1410610.9,1410610.9,13562,0,0,0,L,1122011218,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658833,786454.00
08/24/2019 11:00,2,6.521,ACTIVE,218.26,360.69,60.022,1566658805,"201051344000645","174011545737251",27.59,35.00,0,337.24,403.67,182.2,174.0,0.822,1416668.3,1416668.3,13567,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658834,786455.00
08/24/2019 11:00,2,6.510,ACTIVE,218.26,360.38,60.017,1566658805,"201051344000569","174011545737251",27.65,36.30,0,337.24,404.27,182.2,174.0,0.853,1434332.7,1434332.7,13555,0,0,0,L,1122011218,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658835,786456.00
08/24/2019 11:00,2,6.578,ACTIVE,218.03,367.30,60.033,1566658805,"179051228000119","174011545737251",27.85,40.20,0,336.04,403.97,185.5,177.1,0.902,219768.0,219768.0,13677,0,0,0,L,46974696,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566658836,786457.00
08/24/2019 11:15,2,6.900,ACTIVE,220.06,364.89,60.028,1566659703,"201051344000579","174011545737251",27.99,39.80,0,336.34,406.67,195.5,186.8,0.906,1435962.5,1435962.5,13572,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659705,786458.00
08/24/2019 11:15,2,6.920,ACTIVE,218.26,361.29,60.043,1566659703,"201051344001025","174011545737251",27.67,42.80,0,331.23,404.87,193.8,185.2,0.862,1422039.5,1422039.5,13558,0,0,0,L,1122011218,1,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659706,786459.00
08/24/2019 11:15,2,6.984,ACTIVE,218.26,362.19,60.022,1566659703,"201051344001093","174011545737251",27.23,40.20,0,331.83,406.97,192.7,184.1,0.888,1403015.9,1403015.9,13603,0,0,0,L,1122011218,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659706,786460.00
08/24/2019 11:15,2,6.805,ACTIVE,220.06,365.19,60.033,1566659703,"201051344000458","174011545737251",27.85,39.50,0,336.94,407.57,191.9,183.3,0.893,1416002.6,1416002.6,13561,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659708,786461.00
08/24/2019 11:15,2,6.965,ACTIVE,216.90,360.69,60.043,1566659703,"201051344000890","174011545737251",27.57,38.80,0,331.23,401.86,194.5,185.8,0.893,1418369.9,1418369.9,13573,0,0,0,L,1122011218,1,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659709,786462.00
08/24/2019 11:15,2,6.865,ACTIVE,219.84,358.58,60.038,1566659703,"201051344000988","174011545737251",17.99,37.00,0,337.84,386.23,125.2,118.9,0.588,1068580.1,1068580.1,13555,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659710,786463.00
08/24/2019 11:15,2,6.852,ACTIVE,218.48,361.29,60.017,1566659703,"201051344000582","174011545737251",27.63,39.00,0,330.93,406.97,191.6,183.0,0.902,1395060.4,1395060.4,13559,0,0,0,L,1122011218,1,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659710,786464.00
08/24/2019 11:15,2,6.922,ACTIVE,218.48,361.59,60.033,1566659703,"201051344000868","174011545737251",27.43,37.00,0,336.94,406.67,192.5,183.8,0.857,1403325.5,1403325.5,13560,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659711,786465.00
08/24/2019 11:15,2,6.916,ACTIVE,219.84,363.09,60.033,1566659703,"201051344000576","174011545737251",27.21,40.40,0,336.34,407.57,190.5,182.0,0.884,1418667.4,1418667.4,13591,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659712,786466.00
08/24/2019 11:15,2,6.934,ACTIVE,220.06,364.29,60.028,1566659703,"201051344001158","174011545737251",27.25,38.80,0,336.04,406.37,191.3,182.7,0.893,1396226.4,1396226.4,13555,0,0,0,L,1122011218,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659713,786467.00
08/24/2019 11:15,2,6.830,ACTIVE,218.03,360.08,60.043,1566659703,"201051344000917","174011545737251",27.69,44.30,0,331.23,403.37,191.6,183.0,0.884,1412556.6,1412556.6,13604,0,0,0,L,1122011218,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659714,786468.00
08/24/2019 11:15,2,6.783,ACTIVE,217.35,353.47,60.033,1566659703,"201051344000417","174011545737251",18.17,40.80,0,332.73,381.73,124.8,118.5,0.579,1110296.6,1110296.6,13601,0,0,0,L,1122011218,1,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659715,786469.00
08/24/2019 11:15,2,6.922,ACTIVE,216.90,360.38,60.033,1566659703,"201051344000685","174011545737251",27.12,36.00,0,331.53,400.96,190.0,181.5,0.910,1418203.2,1418203.2,13576,0,0,0,L,1122011218,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659716,786470.00
08/24/2019 11:15,2,6.920,ACTIVE,218.71,359.48,60.054,1566659703,"201051344000651","174011545737251",27.61,40.00,0,333.03,406.67,193.5,184.9,0.871,1413283.9,1413283.9,13563,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659717,786471.00
08/24/2019 11:15,2,6.883,ACTIVE,217.80,361.89,60.022,1566659703,"201051344000594","174011545737251",27.95,43.60,0,329.43,406.67,194.8,186.1,0.897,1422480.0,1422480.0,13568,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659718,786472.00
08/24/2019 11:15,2,6.932,ACTIVE,219.84,365.19,60.059,1566659703,"201051344000469","174011545737251",27.45,37.00,0,335.74,406.97,192.7,184.0,0.910,1403106.0,1403106.0,13584,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659719,786473.00
08/24/2019 11:15,2,6.945,ACTIVE,218.26,361.89,60.028,1566659703,"201051344000585","174011545737251",27.65,40.00,0,331.83,406.67,194.5,185.8,0.910,1429906.1,1429906.1,13553,0,0,0,L,1122011218,1,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659720,786474.00
08/24/2019 11:15,2,6.918,ACTIVE,220.29,365.80,60.038,1566659703,"201051344000853","174011545737251",27.43,41.00,0,336.94,405.77,192.1,183.5,0.888,1425700.1,1425700.1,13571,0,0,0,L,1122011218,1,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659721,786475.00
08/24/2019 11:15,2,6.871,ACTIVE,217.13,360.08,60.033,1566659703,"201051344001145","174011545737251",28.03,36.50,0,331.23,403.67,195.1,186.4,0.902,1427383.2,1427383.2,13596,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659722,786476.00
08/24/2019 11:15,2,6.961,ACTIVE,217.80,360.69,60.022,1566659703,"201051344000438","174011545737251",27.43,39.00,0,331.53,405.77,193.4,184.8,0.893,1420951.4,1420951.4,13568,0,0,0,L,1122011218,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659723,786477.00
08/24/2019 11:15,2,6.930,ACTIVE,218.03,361.29,60.022,1566659703,"201051344001135","174011545737251",27.67,40.80,0,325.82,405.47,194.1,185.4,0.875,1409049.5,1409049.5,13546,0,0,0,L,1122011218,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659724,786478.00
08/24/2019 11:15,2,6.799,ACTIVE,219.84,363.09,60.054,1566659703,"201051344000983","174011545737251",27.95,39.50,0,335.74,406.67,192.3,183.7,0.888,1424090.3,1424090.3,13561,0,0,0,L,1122011218,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659725,786479.00
08/24/2019 11:15,2,7.016,ACTIVE,218.26,360.69,60.017,1566659703,"201051344001203","174011545737251",27.53,42.80,0,332.73,406.07,195.7,187.0,0.893,1417346.0,1417346.0,13579,0,0,0,L,1122011218,1,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659726,786480.00
08/24/2019 11:15,2,6.877,ACTIVE,216.67,358.88,60.012,1566659703,"201051344001230","174011545737251",27.91,36.50,0,329.73,401.56,194.3,185.6,0.919,1411085.8,1411085.8,13617,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659727,786481.00
08/24/2019 11:15,2,6.844,ACTIVE,216.90,358.88,60.022,1566659703,"201051344000646","174011545737251",27.75,42.80,0,330.03,400.36,192.4,183.7,0.875,1405272.4,1405272.4,13579,0,0,0,L,1122011218,1,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659727,786482.00
08/24/2019 11:15,2,6.920,ACTIVE,218.71,360.69,60.012,1566659703,"201051344000867","174011545737251",27.53,43.60,0,329.13,409.38,192.8,184.2,0.888,1401105.2,1401105.2,13588,0,0,0,L,1122011218,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659728,786483.00
08/24/2019 11:15,2,6.865,ACTIVE,218.71,363.09,60.006,1566659703,"201051344000633","174011545737251",27.63,40.00,0,336.04,406.37,192.1,183.4,0.902,1397496.0,1397496.0,13599,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659729,786484.00
08/24/2019 11:15,2,7.010,ACTIVE,217.13,359.48,60.017,1566659703,"201051344000955","174011545737251",27.39,41.80,0,330.03,404.27,194.5,185.8,0.928,1426110.3,1426110.3,13578,0,0,0,L,1122011218,1,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659730,786485.00
08/24/2019 11:15,2,6.859,ACTIVE,219.39,361.89,60.028,1566659703,"201051344000648","174011545737251",27.55,37.00,0,336.94,407.27,191.2,182.7,0.897,1410655.2,1410655.2,13563,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659731,786486.00
08/24/2019 11:15,2,6.914,ACTIVE,219.39,361.59,59.985,1566659703,"201051344000645","174011545737251",27.43,38.00,0,336.94,406.07,192.0,183.4,0.888,1416712.8,1416712.8,13568,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659732,786487.00
08/24/2019 11:15,2,6.824,ACTIVE,219.39,362.19,60.012,1566659703,"201051344000569","174011545737251",27.75,38.20,0,335.74,406.97,191.8,183.2,0.884,1434377.2,1434377.2,13556,0,0,0,L,1122011218,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659733,786488.00
08/24/2019 11:15,2,6.889,ACTIVE,219.39,369.10,60.012,1566659703,"179051228000119","174011545737251",27.95,41.80,0,336.94,411.78,194.9,186.2,0.928,219813.3,219813.3,13678,0,0,0,L,46974696,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566659734,786489.00
08/24/2019 11:30,2,7.258,ACTIVE,219.39,363.99,60.017,1566660604,"201051344000579","174011545737251",27.08,42.30,0,335.74,408.18,199.0,190.1,0.924,1436009.7,1436009.7,13573,0,0,0,L,1122011218,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660605,786490.00
08/24/2019 11:30,2,7.244,ACTIVE,217.35,360.69,60.006,1566660604,"201051344001025","174011545737251",27.29,44.30,0,332.73,406.97,200.2,191.3,0.906,1422086.4,1422086.4,13559,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660606,786491.00
08/24/2019 11:30,2,7.295,ACTIVE,217.80,364.29,60.017,1566660604,"201051344001093","174011545737251",27.12,41.30,0,336.64,408.18,200.3,191.5,0.919,1403062.6,1403062.6,13604,0,0,0,L,1122011218,1,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660607,786492.00
08/24/2019 11:30,2,7.193,ACTIVE,219.39,362.49,60.006,1566660604,"201051344000458","174011545737251",27.00,41.80,0,336.34,408.18,196.5,187.8,0.897,1416049.0,1416049.0,13562,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660608,786493.00
08/24/2019 11:30,2,7.195,ACTIVE,216.45,361.29,60.043,1566660604,"201051344000890","174011545737251",27.27,40.60,0,330.93,407.57,198.6,189.8,0.919,1418416.8,1418416.8,13574,0,0,0,L,1122011218,1,124.27,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660609,786494.00
08/24/2019 11:30,2,7.072,ACTIVE,219.39,359.18,60.012,1566660604,"201051344000988","174011545737251",17.89,38.20,0,337.84,387.44,128.1,121.7,0.597,1068610.1,1068610.1,13556,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660610,786495.00
08/24/2019 11:30,2,7.211,ACTIVE,217.80,362.49,60.033,1566660604,"201051344000582","174011545737251",27.00,39.80,0,330.63,409.68,197.1,188.3,0.924,1395106.6,1395106.6,13560,0,0,0,L,1122011218,1,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660611,786496.00
08/24/2019 11:30,2,7.250,ACTIVE,217.80,361.59,60.001,1566660604,"201051344000868","174011545737251",27.00,38.20,0,337.24,408.48,198.1,189.3,0.906,1403372.1,1403372.1,13561,0,0,0,L,1122011218,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660612,786497.00
08/24/2019 11:30,2,7.174,ACTIVE,219.39,365.49,60.017,1566660604,"201051344000576","174011545737251",27.08,40.80,0,331.53,411.18,196.6,187.8,0.924,1418713.7,1418713.7,13592,0,0,0,L,1122011218,1,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660613,786498.00
08/24/2019 11:30,2,7.193,ACTIVE,219.39,364.59,60.006,1566660604,"201051344001158","174011545737251",26.90,40.20,0,335.74,407.87,196.0,187.3,0.915,1396272.7,1396272.7,13556,0,0,0,L,1122011218,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660614,786499.00
08/24/2019 11:30,2,7.201,ACTIVE,217.35,359.48,60.022,1566660604,"201051344000917","174011545737251",27.10,45.80,0,332.73,406.07,197.5,188.7,0.937,1412602.8,1412602.8,13605,0,0,0,L,1122011218,1,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660615,786500.00
08/24/2019 11:30,2,7.033,ACTIVE,216.67,353.17,60.001,1566660604,"201051344000417","174011545737251",17.89,43.00,0,333.33,382.63,127.5,121.1,0.597,1110326.5,1110326.5,13602,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660615,786501.00
08/24/2019 11:30,2,7.217,ACTIVE,216.22,361.29,60.006,1566660604,"201051344000685","174011545737251",26.78,38.40,0,330.93,401.86,195.6,186.9,0.941,1418249.5,1418249.5,13577,0,0,0,L,1122011218,1,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660616,786502.00
08/24/2019 11:30,2,7.371,ACTIVE,218.03,360.99,60.017,1566660604,"201051344000651","174011545737251",26.66,42.00,0,331.53,408.18,199.0,190.1,0.910,1413330.6,1413330.6,13564,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660617,786503.00
08/24/2019 11:30,2,7.219,ACTIVE,217.58,361.29,59.985,1566660604,"201051344000594","174011545737251",27.10,45.50,0,336.34,408.18,198.1,189.2,0.910,1422527.0,1422527.0,13569,0,0,0,L,1122011218,1,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660618,786504.00
08/24/2019 11:30,2,7.262,ACTIVE,219.61,364.89,60.038,1566660604,"201051344000469","174011545737251",27.04,39.30,0,335.14,409.08,198.8,189.9,0.941,1403152.7,1403152.7,13585,0,0,0,L,1122011218,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660619,786505.00
08/24/2019 11:30,2,7.246,ACTIVE,218.03,361.59,60.006,1566660604,"201051344000585","174011545737251",27.27,40.80,0,336.64,407.57,200.1,191.2,0.941,1429953.1,1429953.1,13554,0,0,0,L,1122011218,1,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660620,786506.00
08/24/2019 11:30,2,7.186,ACTIVE,219.84,364.59,60.012,1566660604,"201051344000853","174011545737251",27.25,42.50,0,335.74,407.87,198.2,189.4,0.910,1425746.7,1425746.7,13572,0,0,0,L,1122011218,1,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660621,786507.00
08/24/2019 11:30,2,7.117,ACTIVE,216.67,360.08,60.001,1566660604,"201051344001145","174011545737251",27.43,38.60,0,330.93,406.37,197.8,189.0,0.910,1427430.2,1427430.2,13597,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660622,786508.00
08/24/2019 11:30,2,7.215,ACTIVE,217.35,360.99,60.043,1566660604,"201051344000438","174011545737251",27.15,41.00,0,331.83,407.57,198.4,189.6,0.915,1420998.2,1420998.2,13569,0,0,0,L,1122011218,1,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660623,786509.00
08/24/2019 11:30,2,7.312,ACTIVE,217.58,360.08,60.012,1566660604,"201051344001135","174011545737251",26.86,43.80,0,331.23,406.37,198.9,190.0,0.897,1409096.3,1409096.3,13547,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660624,786510.00
08/24/2019 11:30,2,7.117,ACTIVE,219.39,362.79,60.012,1566660604,"201051344000983","174011545737251",27.55,40.40,0,335.44,409.38,198.6,189.7,0.928,1424137.0,1424137.0,13562,0,0,0,L,1122011218,1,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660625,786511.00
08/24/2019 11:30,2,7.320,ACTIVE,217.80,361.59,59.980,1566660604,"201051344001203","174011545737251",27.25,44.30,0,337.84,406.97,202.1,193.1,0.932,1417393.2,1417393.2,13580,0,0,0,L,1122011218,1,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660626,786512.00
08/24/2019 11:30,2,7.166,ACTIVE,216.22,357.98,60.006,1566660604,"201051344001230","174011545737251",27.41,39.00,0,328.82,404.27,199.0,190.1,0.924,1411132.7,1411132.7,13618,0,0,0,L,1122011218,1,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660627,786513.00
08/24/2019 11:30,2,7.160,ACTIVE,216.45,359.78,60.012,1566660604,"201051344000646","174011545737251",27.25,44.80,0,329.73,403.37,197.5,188.7,0.932,1405318.8,1405318.8,13580,0,0,0,L,1122011218,1,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660628,786514.00
08/24/2019 11:30,2,7.195,ACTIVE,218.26,361.29,59.996,1566660604,"201051344000867","174011545737251",27.17,45.50,0,330.03,409.38,198.1,189.3,0.906,1401151.9,1401151.9,13589,0,0,0,L,1122011218,1,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660629,786515.00
08/24/2019 11:30,2,7.205,ACTIVE,218.26,362.79,59.996,1566660604,"201051344000633","174011545737251",27.02,42.00,0,334.54,407.87,197.0,188.2,0.906,1397542.5,1397542.5,13600,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660630,786516.00
08/24/2019 11:30,2,7.324,ACTIVE,216.67,358.88,60.001,1566660604,"201051344000955","174011545737251",26.90,43.20,0,330.93,403.07,199.5,190.6,0.941,1426157.3,1426157.3,13579,0,0,0,L,1122011218,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660631,786517.00
08/24/2019 11:30,2,7.098,ACTIVE,218.93,363.69,60.012,1566660604,"201051344000648","174011545737251",27.23,39.00,0,336.34,409.08,195.7,187.0,0.915,1410701.4,1410701.4,13564,0,0,0,L,1122011218,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660632,786518.00
08/24/2019 11:30,2,7.176,ACTIVE,219.16,363.69,60.001,1566660604,"201051344000645","174011545737251",27.10,39.80,0,336.34,407.87,196.9,188.1,0.910,1416759.3,1416759.3,13569,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660633,786519.00
08/24/2019 11:30,2,7.205,ACTIVE,219.16,362.49,59.996,1566660604,"201051344000569","174011545737251",27.06,39.50,0,336.04,409.08,197.4,188.6,0.915,1434423.7,1434423.7,13557,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660634,786520.00
08/24/2019 11:30,2,7.293,ACTIVE,218.93,369.40,59.980,1566660604,"179051228000119","174011545737251",27.21,44.30,0,338.74,412.68,200.9,192.0,0.963,219860.6,219860.6,13679,0,0,0,L,46974696,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566660635,786521.00
08/24/2019 11:45,2,7.607,ACTIVE,220.06,363.99,60.033,1566661504,"201051344000579","174011545737251",27.14,44.00,0,333.63,412.38,208.9,199.7,0.972,1436058.1,1436058.1,13574,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661506,786522.00
08/24/2019 11:45,2,7.646,ACTIVE,218.48,361.59,60.022,1566661504,"201051344001025","174011545737251",26.80,46.20,0,333.03,411.18,207.4,198.3,0.937,1422135.0,1422135.0,13560,0,0,0,L,1122011218,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661507,786523.00
08/24/2019 11:45,2,7.457,ACTIVE,218.48,362.19,60.006,1566661504,"201051344001093","174011545737251",27.31,42.80,0,336.34,411.18,206.2,197.1,0.946,1403111.1,1403111.1,13605,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661508,786524.00
08/24/2019 11:45,2,7.541,ACTIVE,220.06,365.19,60.017,1566661504,"201051344000458","174011545737251",26.86,43.40,0,335.74,411.18,205.2,196.1,0.955,1416096.9,1416096.9,13563,0,0,0,L,1122011218,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661509,786525.00
08/24/2019 11:45,2,7.621,ACTIVE,217.13,359.18,60.043,1566661504,"201051344000890","174011545737251",26.72,42.00,0,330.33,405.77,206.2,197.1,0.946,1418465.0,1418465.0,13575,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661510,786526.00
08/24/2019 11:45,2,7.273,ACTIVE,220.06,358.58,60.038,1566661504,"201051344000988","174011545737251",17.89,40.60,0,337.84,388.94,131.9,125.4,0.619,1068640.9,1068640.9,13557,0,0,0,L,1122011218,1,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661511,786527.00
08/24/2019 11:45,2,7.518,ACTIVE,218.48,363.69,60.033,1566661504,"201051344000582","174011545737251",26.86,41.80,0,331.83,411.48,204.6,195.5,0.950,1395154.5,1395154.5,13561,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661512,786528.00
08/24/2019 11:45,2,7.633,ACTIVE,218.48,361.29,60.012,1566661504,"201051344000868","174011545737251",26.58,40.80,0,336.64,410.58,205.2,196.1,0.950,1403420.2,1403420.2,13562,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661513,786529.00
08/24/2019 11:45,2,7.430,ACTIVE,219.84,368.20,60.054,1566661504,"201051344000576","174011545737251",27.15,42.00,0,335.14,410.88,204.1,195.1,0.946,1418761.6,1418761.6,13593,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661514,786530.00
08/24/2019 11:45,2,7.500,ACTIVE,220.06,362.49,60.028,1566661504,"201051344001158","174011545737251",26.78,42.00,0,335.44,409.98,203.4,194.4,0.937,1396320.3,1396320.3,13557,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661515,786531.00
08/24/2019 11:45,2,7.482,ACTIVE,218.26,361.29,60.001,1566661504,"201051344000917","174011545737251",27.06,46.20,0,331.23,409.38,204.8,195.7,0.968,1412650.8,1412650.8,13606,0,0,0,L,1122011218,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661515,786532.00
08/24/2019 11:45,2,7.273,ACTIVE,217.35,354.37,60.033,1566661504,"201051344000417","174011545737251",17.89,44.50,0,333.03,383.53,131.8,125.3,0.610,1110357.2,1110357.2,13603,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661516,786533.00
08/24/2019 11:45,2,7.576,ACTIVE,217.13,361.59,60.017,1566661504,"201051344000685","174011545737251",26.58,39.80,0,330.63,406.37,203.8,194.8,0.977,1418297.1,1418297.1,13578,0,0,0,L,1122011218,1,125.17,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661517,786534.00
08/24/2019 11:45,2,7.559,ACTIVE,218.93,364.59,60.012,1566661504,"201051344000651","174011545737251",26.94,43.80,0,336.94,410.58,206.0,196.9,0.932,1413379.0,1413379.0,13565,0,0,0,L,1122011218,1,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661518,786535.00
08/24/2019 11:45,2,7.537,ACTIVE,218.03,362.19,60.017,1566661504,"201051344000594","174011545737251",27.21,48.00,0,334.24,411.48,207.6,198.4,0.955,1422575.2,1422575.2,13570,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661519,786536.00
08/24/2019 11:45,2,7.514,ACTIVE,220.06,362.49,60.028,1566661504,"201051344000469","174011545737251",26.92,40.80,0,334.84,410.88,205.0,196.0,0.963,1403200.9,1403200.9,13586,0,0,0,L,1122011218,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661520,786537.00
08/24/2019 11:45,2,7.602,ACTIVE,218.71,362.49,60.070,1566661504,"201051344000585","174011545737251",26.92,43.00,0,336.64,409.98,207.2,198.1,0.963,1430001.7,1430001.7,13555,0,0,0,L,1122011218,1,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661521,786538.00
08/24/2019 11:45,2,7.459,ACTIVE,220.52,364.59,60.028,1566661504,"201051344000853","174011545737251",27.08,45.50,0,336.34,410.88,204.3,195.3,0.950,1425794.9,1425794.9,13573,0,0,0,L,1122011218,1,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661522,786539.00
08/24/2019 11:45,2,7.537,ACTIVE,217.35,361.29,60.012,1566661504,"201051344001145","174011545737251",27.10,40.60,0,330.63,409.68,206.9,197.7,0.955,1427478.4,1427478.4,13598,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661523,786540.00
08/24/2019 11:45,2,7.455,ACTIVE,218.03,364.29,60.017,1566661504,"201051344000438","174011545737251",27.19,43.20,0,331.53,409.68,205.2,196.1,0.946,1421046.3,1421046.3,13570,0,0,0,L,1122011218,1,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661524,786541.00
08/24/2019 11:45,2,7.617,ACTIVE,218.26,362.19,60.022,1566661504,"201051344001135","174011545737251",26.64,45.00,0,331.53,409.98,205.6,196.5,0.928,1409144.6,1409144.6,13548,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661525,786542.00
08/24/2019 11:45,2,7.400,ACTIVE,220.29,363.69,60.022,1566661504,"201051344000983","174011545737251",27.27,43.40,0,334.54,410.88,204.3,195.2,0.950,1424185.3,1424185.3,13563,0,0,0,L,1122011218,1,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661526,786543.00
08/24/2019 11:45,2,7.617,ACTIVE,218.71,362.79,60.022,1566661504,"201051344001203","174011545737251",26.90,45.80,0,333.03,410.88,207.5,198.4,0.981,1417442.1,1417442.1,13581,0,0,0,L,1122011218,1,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661527,786544.00
08/24/2019 11:45,2,7.602,ACTIVE,216.90,360.99,60.022,1566661504,"201051344001230","174011545737251",26.72,40.00,0,329.43,405.47,205.6,196.5,0.963,1411181.0,1411181.0,13619,0,0,0,L,1122011218,1,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661528,786545.00
08/24/2019 11:45,2,7.549,ACTIVE,217.35,360.99,59.996,1566661504,"201051344000646","174011545737251",26.68,44.80,0,329.13,405.77,203.9,194.8,0.959,1405366.7,1405366.7,13581,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661528,786546.00
08/24/2019 11:45,2,7.488,ACTIVE,218.93,362.49,60.012,1566661504,"201051344000867","174011545737251",27.00,46.80,0,326.42,415.69,204.7,195.6,0.928,1401200.0,1401200.0,13590,0,0,0,L,1122011218,1,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661530,786547.00
08/24/2019 11:45,2,7.568,ACTIVE,218.93,364.89,60.022,1566661504,"201051344000633","174011545737251",26.60,44.80,0,335.44,410.58,203.8,194.7,0.955,1397590.4,1397590.4,13601,0,0,0,L,1122011218,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661530,786548.00
08/24/2019 11:45,2,7.582,ACTIVE,217.58,361.59,60.022,1566661504,"201051344000955","174011545737251",26.76,44.80,0,330.03,409.38,205.5,196.4,0.968,1426205.5,1426205.5,13580,0,0,0,L,1122011218,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661531,786549.00
08/24/2019 11:45,2,7.324,ACTIVE,219.61,363.09,60.017,1566661504,"201051344000648","174011545737251",27.35,41.00,0,335.74,411.78,202.9,193.9,0.941,1410749.1,1410749.1,13565,0,0,0,L,1122011218,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661532,786550.00
08/24/2019 11:45,2,7.518,ACTIVE,219.84,364.89,60.038,1566661504,"201051344000645","174011545737251",26.70,42.30,0,336.04,409.98,203.2,194.2,0.902,1416807.1,1416807.1,13570,0,0,0,L,1122011218,1,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661533,786551.00
08/24/2019 11:45,2,7.479,ACTIVE,219.84,365.19,60.017,1566661504,"201051344000569","174011545737251",26.86,41.50,0,335.74,410.88,203.6,194.6,0.950,1434471.7,1434471.7,13558,0,0,0,L,1122011218,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661534,786552.00
08/24/2019 11:45,2,7.525,ACTIVE,219.84,370.60,60.012,1566661504,"179051228000119","174011545737251",27.15,46.00,0,340.55,415.39,206.9,197.8,0.986,219909.4,219909.4,13680,0,0,0,L,46974696,1,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566661535,786553.00
08/24/2019 12:00,2,7.820,ACTIVE,219.84,367.30,60.028,1566662403,"201051344000579","174011545737251",26.92,47.30,0,333.03,411.78,213.1,203.8,0.999,1436107.3,1436107.3,13575,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662405,786554.00
08/24/2019 12:00,2,7.844,ACTIVE,218.03,361.59,59.996,1566662403,"201051344001025","174011545737251",26.76,47.00,0,331.23,411.48,212.4,203.1,0.955,1422184.0,1422184.0,13561,0,0,0,L,1122011218,1,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662406,786555.00
08/24/2019 12:00,2,7.729,ACTIVE,218.26,363.99,60.022,1566662403,"201051344001093","174011545737251",26.88,43.40,0,336.04,411.78,210.2,201.0,0.968,1403159.8,1403159.8,13606,0,0,0,L,1122011218,1,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662406,786556.00
08/24/2019 12:00,2,7.703,ACTIVE,219.84,363.39,60.049,1566662403,"201051344000458","174011545737251",26.96,46.60,0,335.44,411.48,210.2,201.0,0.981,1416145.4,1416145.4,13564,0,0,0,L,1122011218,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662407,786557.00
08/24/2019 12:00,2,7.875,ACTIVE,217.13,363.69,60.038,1566662403,"201051344000890","174011545737251",26.42,43.60,0,330.63,410.28,210.4,201.2,0.968,1418513.7,1418513.7,13576,0,0,0,L,1122011218,1,124.72,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662408,786558.00
08/24/2019 12:00,2,7.361,ACTIVE,219.84,358.88,60.043,1566662403,"201051344000988","174011545737251",17.87,43.00,0,337.54,388.34,133.4,126.8,0.619,1068671.7,1068671.7,13558,0,0,0,L,1122011218,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662409,786559.00
08/24/2019 12:00,2,7.758,ACTIVE,218.26,364.29,60.049,1566662403,"201051344000582","174011545737251",26.56,43.60,0,330.33,412.98,208.6,199.4,0.968,1395202.8,1395202.8,13562,0,0,0,L,1122011218,1,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662410,786560.00
08/24/2019 12:00,2,7.746,ACTIVE,218.26,363.09,60.049,1566662403,"201051344000868","174011545737251",26.68,43.80,0,336.94,411.18,209.2,200.0,0.950,1403468.6,1403468.6,13563,0,0,0,L,1122011218,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662411,786561.00
08/24/2019 12:00,2,7.771,ACTIVE,219.84,366.40,60.049,1566662403,"201051344000576","174011545737251",26.48,44.50,0,334.54,412.38,208.4,199.3,0.968,1418809.8,1418809.8,13594,0,0,0,L,1122011218,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662412,786562.00
08/24/2019 12:00,2,7.787,ACTIVE,219.84,365.19,60.049,1566662403,"201051344001158","174011545737251",26.26,45.30,0,335.14,410.28,207.1,198.0,0.972,1396368.2,1396368.2,13558,0,0,0,L,1122011218,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662413,786563.00
08/24/2019 12:00,2,7.639,ACTIVE,218.03,364.29,60.049,1566662403,"201051344000917","174011545737251",27.00,47.00,0,330.93,411.18,208.8,199.6,0.994,1412699.3,1412699.3,13607,0,0,0,L,1122011218,1,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662414,786564.00
08/24/2019 12:00,2,7.373,ACTIVE,216.90,354.67,60.070,1566662403,"201051344000417","174011545737251",17.89,46.40,0,333.33,385.03,133.7,127.1,0.619,1110388.2,1110388.2,13604,0,0,0,L,1122011218,1,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662415,786565.00
08/24/2019 12:00,2,7.789,ACTIVE,216.67,362.19,60.054,1566662403,"201051344000685","174011545737251",26.48,41.50,0,330.93,409.68,208.9,199.7,1.003,1418345.4,1418345.4,13579,0,0,0,L,1122011218,1,124.94,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662416,786566.00
08/24/2019 12:00,2,7.867,ACTIVE,218.48,364.59,60.043,1566662403,"201051344000651","174011545737251",26.36,44.50,0,336.04,411.78,210.1,200.8,0.928,1413427.8,1413427.8,13566,0,0,0,L,1122011218,1,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662417,786567.00
08/24/2019 12:00,2,7.768,ACTIVE,217.58,362.79,60.043,1566662403,"201051344000594","174011545737251",26.86,49.30,0,329.43,412.08,211.2,201.9,0.972,1422624.2,1422624.2,13571,0,0,0,L,1122011218,1,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662418,786568.00
08/24/2019 12:00,2,7.719,ACTIVE,219.84,367.00,60.049,1566662403,"201051344000469","174011545737251",26.70,43.00,0,334.84,411.78,208.8,199.6,0.986,1403249.4,1403249.4,13587,0,0,0,L,1122011218,1,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662419,786569.00
08/24/2019 12:00,2,7.855,ACTIVE,218.48,363.39,60.049,1566662403,"201051344000585","174011545737251",26.52,45.00,0,336.64,411.78,210.9,201.6,0.990,1430050.8,1430050.8,13556,0,0,0,L,1122011218,1,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662420,786570.00
08/24/2019 12:00,2,7.770,ACTIVE,220.29,365.80,60.049,1566662403,"201051344000853","174011545737251",26.60,47.30,0,336.34,410.28,209.2,200.0,0.968,1425843.3,1425843.3,13574,0,0,0,L,1122011218,1,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662421,786571.00
08/24/2019 12:00,2,7.707,ACTIVE,216.90,362.49,60.038,1566662403,"201051344001145","174011545737251",27.21,41.50,0,330.33,411.48,212.2,202.9,0.977,1427527.5,1427527.5,13599,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662422,786572.00
08/24/2019 12:00,2,7.764,ACTIVE,217.80,363.39,60.054,1566662403,"201051344000438","174011545737251",26.74,45.50,0,330.63,411.18,210.2,200.9,0.963,1421095.1,1421095.1,13571,0,0,0,L,1122011218,1,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662423,786573.00
08/24/2019 12:00,2,7.912,ACTIVE,218.03,362.79,60.012,1566662403,"201051344001135","174011545737251",26.22,47.00,0,331.23,412.08,210.0,200.7,0.941,1409193.4,1409193.4,13549,0,0,0,L,1122011218,1,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662424,786574.00
08/24/2019 12:00,2,7.723,ACTIVE,219.84,364.59,60.043,1566662403,"201051344000983","174011545737251",26.88,46.00,0,335.44,412.08,210.3,201.1,0.963,1424233.9,1424233.9,13564,0,0,0,L,1122011218,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662424,786575.00
08/24/2019 12:00,2,7.928,ACTIVE,218.26,361.59,60.070,1566662403,"201051344001203","174011545737251",26.48,47.50,0,337.24,412.68,212.3,203.0,0.999,1417491.5,1417491.5,13582,0,0,0,L,1122011218,1,125.40,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662425,786576.00
08/24/2019 12:00,2,7.664,ACTIVE,216.67,362.19,60.043,1566662403,"201051344001230","174011545737251",27.15,40.60,0,329.73,406.07,210.6,201.4,0.986,1411230.0,1411230.0,13620,0,0,0,L,1122011218,1,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662426,786577.00
08/24/2019 12:00,2,7.672,ACTIVE,216.67,361.59,60.065,1566662403,"201051344000646","174011545737251",26.80,46.40,0,329.43,410.88,208.2,199.1,0.977,1405415.2,1405415.2,13582,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662427,786578.00
08/24/2019 12:00,2,7.625,ACTIVE,218.48,363.09,60.059,1566662403,"201051344000867","174011545737251",27.08,49.30,0,336.34,411.78,208.9,199.7,0.950,1401248.6,1401248.6,13591,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662428,786579.00
08/24/2019 12:00,2,7.801,ACTIVE,218.48,364.29,60.054,1566662403,"201051344000633","174011545737251",26.40,47.30,0,335.44,411.18,208.4,199.2,0.972,1397638.7,1397638.7,13602,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662429,786580.00
08/24/2019 12:00,2,7.668,ACTIVE,216.90,360.69,60.070,1566662403,"201051344000955","174011545737251",26.92,46.80,0,328.52,411.18,208.8,199.6,0.986,1426254.4,1426254.4,13581,0,0,0,L,1122011218,1,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662430,786581.00
08/24/2019 12:00,2,7.645,ACTIVE,219.16,366.10,60.054,1566662403,"201051344000648","174011545737251",26.74,43.20,0,336.04,412.68,207.0,197.8,0.959,1410797.2,1410797.2,13566,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662431,786582.00
08/24/2019 12:00,2,7.730,ACTIVE,219.39,366.10,60.049,1566662403,"201051344000645","174011545737251",26.42,43.60,0,335.74,410.88,206.8,197.6,0.937,1416855.4,1416855.4,13571,0,0,0,L,1122011218,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662432,786583.00
08/24/2019 12:00,2,7.637,ACTIVE,219.39,363.39,60.033,1566662403,"201051344000569","174011545737251",26.76,44.50,0,335.14,412.08,206.9,197.8,0.963,1434520.0,1434520.0,13559,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662433,786584.00
08/24/2019 12:00,2,7.771,ACTIVE,219.16,371.21,60.049,1566662403,"179051228000119","174011545737251",26.68,48.80,0,337.54,416.29,210.0,200.7,1.003,219958.6,219958.6,13681,0,0,0,L,46974696,1,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566662434,786585.00
08/24/2019 12:15,2,7.637,ACTIVE,220.52,363.99,59.996,1566663304,"201051344000579","174011545737251",26.42,50.40,0,334.84,412.08,204.2,195.2,0.946,1436157.0,1436157.0,13576,0,0,0,L,1122011218,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663306,786586.00
08/24/2019 12:15,2,7.650,ACTIVE,219.16,362.19,60.017,1566663304,"201051344001025","174011545737251",26.34,48.80,0,331.83,412.98,203.9,194.9,0.915,1422233.9,1422233.9,13562,0,0,0,L,1122011218,1,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663306,786587.00
08/24/2019 12:15,2,7.496,ACTIVE,219.39,361.89,59.975,1566663304,"201051344001093","174011545737251",26.60,45.80,0,335.74,413.59,201.8,192.9,0.924,1403209.3,1403209.3,13607,0,0,0,L,1122011218,1,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663307,786588.00
08/24/2019 12:15,2,7.525,ACTIVE,220.52,365.49,60.022,1566663304,"201051344000458","174011545737251",26.40,49.00,0,331.23,414.49,201.1,192.1,0.946,1416194.6,1416194.6,13565,0,0,0,L,1122011218,1,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663308,786589.00
08/24/2019 12:15,2,7.627,ACTIVE,217.80,360.38,60.017,1566663304,"201051344000890","174011545737251",26.12,45.30,0,330.63,410.88,201.7,192.8,0.924,1418563.0,1418563.0,13577,0,0,0,L,1122011218,1,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663309,786590.00
08/24/2019 12:15,2,6.918,ACTIVE,220.74,359.48,60.012,1566663304,"201051344000988","174011545737251",17.99,45.50,0,337.24,388.94,126.1,119.8,0.601,1068702.7,1068702.7,13559,0,0,0,L,1122011218,1,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663310,786591.00
08/24/2019 12:15,2,7.504,ACTIVE,219.39,362.19,60.012,1566663304,"201051344000582","174011545737251",26.32,45.30,0,336.04,414.19,200.0,191.1,0.928,1395251.8,1395251.8,13563,0,0,0,L,1122011218,1,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663311,786592.00
