ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 12:15,2,7.537,ACTIVE,219.16,363.39,60.017,1566663304,"201051344000868","174011545737251",26.30,45.50,0,336.94,412.68,200.7,191.8,0.902,1403518.0,1403518.0,13564,0,0,0,L,1122011218,1,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663312,786593.00
08/24/2019 12:15,2,7.475,ACTIVE,220.29,364.89,59.990,1566663304,"201051344000576","174011545737251",26.38,45.80,0,335.14,413.89,199.8,190.9,0.941,1418859.0,1418859.0,13595,0,0,0,L,1122011218,1,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663313,786594.00
08/24/2019 12:15,2,7.475,ACTIVE,220.29,365.49,60.017,1566663304,"201051344001158","174011545737251",26.18,47.30,0,334.84,412.38,198.3,189.5,0.915,1396417.1,1396417.1,13559,0,0,0,L,1122011218,1,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663314,786595.00
08/24/2019 12:15,2,7.486,ACTIVE,218.93,361.59,60.006,1566663304,"201051344000917","174011545737251",26.38,47.80,0,336.04,412.98,200.0,191.1,0.950,1412748.5,1412748.5,13608,0,0,0,L,1122011218,1,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663315,786596.00
08/24/2019 12:15,2,6.922,ACTIVE,218.03,354.07,60.006,1566663304,"201051344000417","174011545737251",17.99,48.00,0,336.94,387.74,126.3,120.0,0.592,1110419.3,1110419.3,13605,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663316,786597.00
08/24/2019 12:15,2,7.469,ACTIVE,217.80,361.89,60.001,1566663304,"201051344000685","174011545737251",26.36,43.40,0,330.93,410.88,199.5,190.6,0.941,1418394.6,1418394.6,13580,0,0,0,L,1122011218,1,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663317,786598.00
08/24/2019 12:15,2,7.523,ACTIVE,219.61,363.09,60.012,1566663304,"201051344000651","174011545737251",26.28,46.80,0,334.84,413.29,199.9,191.0,0.906,1413477.3,1413477.3,13567,0,0,0,L,1122011218,1,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663318,786599.00
08/24/2019 12:15,2,7.486,ACTIVE,218.26,361.89,60.012,1566663304,"201051344000594","174011545737251",26.40,51.50,0,330.33,412.98,200.1,191.2,0.915,1422673.8,1422673.8,13572,0,0,0,L,1122011218,1,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663319,786600.00
08/24/2019 12:15,2,7.453,ACTIVE,220.52,362.49,60.012,1566663304,"201051344000469","174011545737251",26.30,45.00,0,334.84,413.59,198.3,189.5,0.941,1403298.7,1403298.7,13588,0,0,0,L,1122011218,1,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663319,786601.00
08/24/2019 12:15,2,7.479,ACTIVE,219.16,362.79,60.001,1566663304,"201051344000585","174011545737251",26.42,47.00,0,335.74,412.38,200.0,191.1,0.937,1430100.6,1430100.6,13557,0,0,0,L,1122011218,1,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663321,786602.00
08/24/2019 12:15,2,7.416,ACTIVE,220.52,364.59,60.001,1566663304,"201051344000853","174011545737251",26.30,50.00,0,336.04,412.38,197.7,188.9,0.915,1425892.8,1425892.8,13575,0,0,0,L,1122011218,1,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663322,786603.00
08/24/2019 12:15,2,7.430,ACTIVE,217.80,362.49,60.006,1566663304,"201051344001145","174011545737251",26.62,43.60,0,336.34,412.98,200.2,191.3,0.919,1427577.4,1427577.4,13600,0,0,0,L,1122011218,1,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663323,786604.00
08/24/2019 12:15,2,7.320,ACTIVE,218.48,360.08,60.006,1566663304,"201051344000438","174011545737251",26.68,47.30,0,336.64,412.98,197.9,189.1,0.915,1421144.5,1421144.5,13572,0,0,0,L,1122011218,1,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663324,786605.00
08/24/2019 12:15,2,7.406,ACTIVE,218.93,361.89,60.006,1566663304,"201051344001135","174011545737251",26.30,48.80,0,334.24,412.08,197.1,188.3,0.888,1409242.7,1409242.7,13550,0,0,0,L,1122011218,1,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663325,786606.00
08/24/2019 12:15,2,7.312,ACTIVE,220.29,364.59,60.001,1566663304,"201051344000983","174011545737251",26.72,47.50,0,335.14,413.29,197.8,189.0,0.906,1424283.5,1424283.5,13565,0,0,0,L,1122011218,1,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663326,786607.00
08/24/2019 12:15,2,7.533,ACTIVE,218.93,360.38,59.964,1566663304,"201051344001203","174011545737251",26.16,48.30,0,336.04,414.19,199.6,190.7,0.928,1417541.5,1417541.5,13583,0,0,0,L,1122011218,1,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663327,786608.00
08/24/2019 12:15,2,7.350,ACTIVE,217.35,358.88,60.028,1566663304,"201051344001230","174011545737251",26.62,42.80,0,329.43,410.28,198.1,189.2,0.928,1411279.5,1411279.5,13621,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663328,786609.00
08/24/2019 12:15,2,7.396,ACTIVE,217.80,360.99,60.001,1566663304,"201051344000646","174011545737251",26.24,47.80,0,327.92,411.78,196.5,187.7,0.919,1405464.3,1405464.3,13583,0,0,0,L,1122011218,1,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663329,786610.00
08/24/2019 12:15,2,7.396,ACTIVE,219.16,360.08,60.001,1566663304,"201051344000867","174011545737251",26.42,51.00,0,327.92,412.68,197.7,188.9,0.902,1401298.0,1401298.0,13592,0,0,0,L,1122011218,1,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663330,786611.00
08/24/2019 12:15,2,7.451,ACTIVE,219.16,362.79,60.006,1566663304,"201051344000633","174011545737251",26.08,48.80,0,335.74,412.08,196.8,188.0,0.919,1397687.9,1397687.9,13603,0,0,0,L,1122011218,1,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663330,786612.00
08/24/2019 12:15,2,7.414,ACTIVE,217.80,360.08,60.006,1566663304,"201051344000955","174011545737251",26.36,48.50,0,330.93,411.18,198.1,189.2,0.946,1426303.8,1426303.8,13582,0,0,0,L,1122011218,1,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663331,786613.00
08/24/2019 12:15,2,7.365,ACTIVE,219.84,363.39,60.017,1566663304,"201051344000648","174011545737251",26.30,45.00,0,336.34,413.59,196.2,187.4,0.932,1410846.1,1410846.1,13567,0,0,0,L,1122011218,1,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663332,786614.00
08/24/2019 12:15,2,7.438,ACTIVE,220.06,365.19,60.028,1566663304,"201051344000645","174011545737251",26.16,46.00,0,336.34,412.38,197.2,188.4,0.902,1416904.5,1416904.5,13572,0,0,0,L,1122011218,1,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663333,786615.00
08/24/2019 12:15,2,7.357,ACTIVE,220.06,363.99,60.006,1566663304,"201051344000569","174011545737251",26.56,46.40,0,335.14,413.29,197.7,188.9,0.902,1434569.2,1434569.2,13560,0,0,0,L,1122011218,1,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663334,786616.00
08/24/2019 12:15,2,7.346,ACTIVE,219.84,369.70,60.006,1566663304,"179051228000119","174011545737251",27.02,50.60,0,337.24,418.09,201.0,192.1,0.963,220008.6,220008.6,13682,0,0,0,L,46974696,1,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566663335,786617.00
08/24/2019 12:30,2,8.059,ACTIVE,220.52,364.59,60.001,1566664204,"201051344000579","174011545737251",26.44,53.00,0,336.04,412.38,215.8,206.3,1.008,1436207.2,1436207.2,13577,0,0,0,L,1122011218,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664205,786618.00
08/24/2019 12:30,2,8.289,ACTIVE,218.93,363.99,60.012,1566664204,"201051344001025","174011545737251",25.76,50.40,0,336.94,413.89,216.1,206.7,0.968,1422284.2,1422284.2,13563,0,0,0,L,1122011218,1,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664206,786619.00
08/24/2019 12:30,2,8.074,ACTIVE,218.93,365.49,60.012,1566664204,"201051344001093","174011545737251",26.12,47.00,0,335.74,414.19,213.7,204.4,0.986,1403259.1,1403259.1,13608,0,0,0,L,1122011218,1,125.40,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664207,786620.00
08/24/2019 12:30,2,8.018,ACTIVE,220.52,366.10,60.012,1566664204,"201051344000458","174011545737251",26.36,49.80,0,335.74,412.98,213.9,204.5,0.994,1416244.3,1416244.3,13566,0,0,0,L,1122011218,1,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664208,786621.00
08/24/2019 12:30,2,8.152,ACTIVE,217.58,362.79,60.006,1566664204,"201051344000890","174011545737251",25.80,46.80,0,330.63,412.38,213.1,203.8,0.981,1418612.6,1418612.6,13578,0,0,0,L,1122011218,1,125.17,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664209,786622.00
08/24/2019 12:30,2,7.379,ACTIVE,220.74,358.58,60.012,1566664204,"201051344000988","174011545737251",17.89,46.40,0,337.84,390.14,133.9,127.3,0.619,1068733.9,1068733.9,13560,0,0,0,L,1122011218,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664210,786623.00
08/24/2019 12:30,2,8.139,ACTIVE,218.93,364.59,59.996,1566664204,"201051344000582","174011545737251",25.82,47.30,0,336.04,414.19,212.9,203.6,0.994,1395301.2,1395301.2,13564,0,0,0,L,1122011218,1,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664211,786624.00
08/24/2019 12:30,2,8.172,ACTIVE,219.16,363.69,60.006,1566664204,"201051344000868","174011545737251",26.00,46.40,0,336.04,414.19,215.2,205.7,0.968,1403567.9,1403567.9,13565,0,0,0,L,1122011218,1,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664212,786625.00
08/24/2019 12:30,2,8.082,ACTIVE,220.52,366.70,60.012,1566664204,"201051344000576","174011545737251",26.10,48.00,0,332.13,415.09,213.5,204.1,0.977,1418908.6,1418908.6,13596,0,0,0,L,1122011218,1,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664212,786626.00
08/24/2019 12:30,2,8.107,ACTIVE,220.74,366.10,60.028,1566664204,"201051344001158","174011545737251",25.90,48.50,0,334.54,411.78,212.6,203.3,0.981,1396466.4,1396466.4,13560,0,0,0,L,1122011218,1,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664213,786627.00
08/24/2019 12:30,2,8.129,ACTIVE,218.93,363.39,60.001,1566664204,"201051344000917","174011545737251",26.08,49.50,0,336.64,412.98,214.6,205.2,1.008,1412798.2,1412798.2,13609,0,0,0,L,1122011218,1,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664214,786628.00
08/24/2019 12:30,2,7.445,ACTIVE,218.03,354.07,59.969,1566664204,"201051344000417","174011545737251",17.87,50.00,0,333.93,386.83,134.8,128.2,0.614,1110450.5,1110450.5,13606,0,0,0,L,1122011218,1,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664215,786629.00
08/24/2019 12:30,2,8.125,ACTIVE,217.35,362.49,59.996,1566664204,"201051344000685","174011545737251",26.06,44.80,0,331.23,412.08,214.6,205.2,1.030,1418444.2,1418444.2,13581,0,0,0,L,1122011218,1,125.17,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664216,786630.00
08/24/2019 12:30,2,8.316,ACTIVE,219.39,363.99,59.975,1566664204,"201051344000651","174011545737251",25.58,49.80,0,334.54,413.29,215.6,206.2,0.968,1413527.2,1413527.2,13568,0,0,0,L,1122011218,1,126.07,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664217,786631.00
08/24/2019 12:30,2,8.164,ACTIVE,218.48,363.99,59.996,1566664204,"201051344000594","174011545737251",26.26,54.50,0,336.64,413.89,216.9,207.5,0.963,1422723.9,1422723.9,13573,0,0,0,L,1122011218,1,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664218,786632.00
08/24/2019 12:30,2,8.076,ACTIVE,220.97,368.20,60.001,1566664204,"201051344000469","174011545737251",26.36,46.00,0,334.84,413.89,215.6,206.2,1.016,1403348.7,1403348.7,13589,0,0,0,L,1122011218,1,124.72,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664219,786633.00
08/24/2019 12:30,2,8.209,ACTIVE,219.16,364.59,60.022,1566664204,"201051344000585","174011545737251",26.18,48.80,0,335.74,412.98,217.7,208.2,1.025,1430150.9,1430150.9,13558,0,0,0,L,1122011218,1,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664220,786634.00
08/24/2019 12:30,2,8.137,ACTIVE,221.19,367.00,60.001,1566664204,"201051344000853","174011545737251",26.20,51.30,0,337.24,416.29,215.8,206.3,0.990,1425942.7,1425942.7,13576,0,0,0,L,1122011218,1,125.62,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664221,786635.00
08/24/2019 12:30,2,8.074,ACTIVE,217.80,362.79,60.006,1566664204,"201051344001145","174011545737251",26.68,45.00,0,336.34,413.59,218.0,208.5,1.008,1427627.7,1427627.7,13601,0,0,0,L,1122011218,1,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664222,786636.00
08/24/2019 12:30,2,8.154,ACTIVE,218.71,364.59,60.022,1566664204,"201051344000438","174011545737251",26.14,49.00,0,336.94,413.29,215.8,206.3,0.972,1421194.3,1421194.3,13573,0,0,0,L,1122011218,1,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664223,786637.00
08/24/2019 12:30,2,8.258,ACTIVE,218.71,362.19,60.006,1566664204,"201051344001135","174011545737251",25.78,50.80,0,337.24,412.98,215.5,206.1,0.972,1409292.5,1409292.5,13551,0,0,0,L,1122011218,1,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664224,786638.00
08/24/2019 12:30,2,8.090,ACTIVE,220.74,366.40,60.006,1566664204,"201051344000983","174011545737251",26.42,49.30,0,334.24,413.59,216.4,207.0,0.994,1424333.6,1424333.6,13566,0,0,0,L,1122011218,1,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664225,786639.00
08/24/2019 12:30,2,8.285,ACTIVE,219.16,364.59,59.990,1566664204,"201051344001203","174011545737251",26.06,50.00,0,335.44,413.89,218.6,209.0,1.021,1417592.1,1417592.1,13584,0,0,0,L,1122011218,1,126.07,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664226,786640.00
08/24/2019 12:30,2,8.125,ACTIVE,217.58,361.89,60.001,1566664204,"201051344001230","174011545737251",26.28,45.80,0,329.73,408.48,216.4,207.0,1.012,1411329.6,1411329.6,13622,0,0,0,L,1122011218,1,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664227,786641.00
08/24/2019 12:30,2,8.217,ACTIVE,217.58,363.39,59.964,1566664204,"201051344000646","174011545737251",25.86,49.50,0,330.63,413.89,215.2,205.8,0.999,1405513.9,1405513.9,13584,0,0,0,L,1122011218,1,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664227,786642.00
08/24/2019 12:30,2,8.207,ACTIVE,219.16,361.29,60.006,1566664204,"201051344000867","174011545737251",26.04,52.80,0,327.92,414.49,216.1,206.7,0.990,1401348.0,1401348.0,13593,0,0,0,L,1122011218,1,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664228,786643.00
08/24/2019 12:30,2,8.119,ACTIVE,219.39,363.39,60.038,1566664204,"201051344000633","174011545737251",26.20,50.60,0,329.43,415.09,215.4,205.9,0.981,1397737.6,1397737.6,13604,0,0,0,L,1122011218,1,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664229,786644.00
08/24/2019 12:30,2,8.279,ACTIVE,217.80,363.69,60.012,1566664204,"201051344000955","174011545737251",25.68,50.40,0,331.53,412.38,215.4,206.0,1.016,1426353.6,1426353.6,13583,0,0,0,L,1122011218,1,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664230,786645.00
08/24/2019 12:30,2,8.000,ACTIVE,220.06,364.59,60.012,1566664204,"201051344000648","174011545737251",26.38,47.30,0,335.14,413.29,213.8,204.4,0.986,1410895.5,1410895.5,13568,0,0,0,L,1122011218,1,124.27,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664231,786646.00
08/24/2019 12:30,2,8.146,ACTIVE,220.29,364.89,60.012,1566664204,"201051344000645","174011545737251",25.96,47.50,0,335.74,411.78,214.1,204.7,0.972,1416954.1,1416954.1,13573,0,0,0,L,1122011218,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664232,786647.00
08/24/2019 12:30,2,8.131,ACTIVE,220.29,367.00,60.012,1566664204,"201051344000569","174011545737251",26.20,47.30,0,335.14,412.98,215.5,206.1,0.986,1434619.1,1434619.1,13561,0,0,0,L,1122011218,1,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664233,786648.00
08/24/2019 12:30,2,8.178,ACTIVE,220.06,371.51,60.043,1566664204,"179051228000119","174011545737251",26.46,52.50,0,341.75,419.30,219.0,209.4,1.052,220059.3,220059.3,13683,0,0,0,L,46974696,1,124.72,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566664234,786649.00
08/24/2019 12:45,2,8.328,ACTIVE,220.06,366.40,60.017,1566665104,"201051344000579","174011545737251",26.60,52.80,0,325.52,423.20,224.2,214.4,1.061,1436260.0,1436260.0,13578,0,0,0,L,1122011218,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665105,786650.00
08/24/2019 12:45,2,8.500,ACTIVE,219.16,363.69,60.028,1566665104,"201051344001025","174011545737251",25.76,52.50,0,325.22,416.59,221.8,212.2,0.990,1422336.7,1422336.7,13564,0,0,0,L,1122011218,1,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665106,786651.00
08/24/2019 12:45,2,8.342,ACTIVE,219.16,365.19,60.033,1566665104,"201051344001093","174011545737251",25.90,48.30,0,324.02,419.90,218.9,209.4,0.990,1403311.0,1403311.0,13609,0,0,0,L,1122011218,1,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665107,786652.00
08/24/2019 12:45,2,8.238,ACTIVE,219.84,363.99,60.028,1566665104,"201051344000458","174011545737251",26.34,52.00,0,326.42,416.89,219.6,210.1,1.003,1416296.4,1416296.4,13567,0,0,0,L,1122011218,1,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665108,786653.00
08/24/2019 12:45,2,8.322,ACTIVE,217.58,362.79,60.017,1566665104,"201051344000890","174011545737251",25.92,48.50,0,325.82,417.19,218.6,209.1,0.999,1418664.3,1418664.3,13579,0,0,0,L,1122011218,1,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665109,786654.00
08/24/2019 12:45,2,7.541,ACTIVE,220.29,359.18,60.017,1566665104,"201051344000988","174011545737251",17.89,47.30,0,327.62,393.15,136.7,130.0,0.628,1068766.1,1068766.1,13561,0,0,0,L,1122011218,1,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665110,786655.00
08/24/2019 12:45,2,8.312,ACTIVE,218.93,364.59,60.033,1566665104,"201051344000582","174011545737251",25.98,49.00,0,326.12,422.60,218.7,209.1,1.012,1395352.9,1395352.9,13565,0,0,0,L,1122011218,1,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665111,786656.00
08/24/2019 12:45,2,8.342,ACTIVE,218.26,363.09,60.022,1566665104,"201051344000868","174011545737251",25.90,47.80,0,325.82,418.39,218.7,209.1,0.977,1403619.9,1403619.9,13566,0,0,0,L,1122011218,1,123.59,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665112,786657.00
08/24/2019 12:45,2,8.289,ACTIVE,219.84,364.29,60.028,1566665104,"201051344000576","174011545737251",25.90,49.50,0,322.51,419.90,217.3,207.8,1.034,1418960.4,1418960.4,13597,0,0,0,L,1122011218,1,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665113,786658.00
08/24/2019 12:45,2,8.254,ACTIVE,220.06,366.10,60.028,1566665104,"201051344001158","174011545737251",26.10,49.30,0,323.72,421.70,218.1,208.6,1.016,1396518.0,1396518.0,13561,0,0,0,L,1122011218,1,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665114,786659.00
08/24/2019 12:45,2,8.365,ACTIVE,218.71,365.19,60.022,1566665104,"201051344000917","174011545737251",26.00,50.40,0,325.82,417.49,220.3,210.7,1.039,1412850.2,1412850.2,13610,0,0,0,L,1122011218,1,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665115,786660.00
08/24/2019 12:45,2,7.605,ACTIVE,217.80,354.37,60.028,1566665104,"201051344000417","174011545737251",17.89,51.00,0,327.92,390.14,137.8,131.1,0.623,1110482.9,1110482.9,13607,0,0,0,L,1122011218,1,124.27,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665116,786661.00
08/24/2019 12:45,2,8.311,ACTIVE,217.35,363.39,60.017,1566665104,"201051344000685","174011545737251",26.22,46.80,0,327.92,418.39,220.6,211.0,1.065,1418496.2,1418496.2,13582,0,0,0,L,1122011218,1,124.94,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665117,786662.00
08/24/2019 12:45,2,8.396,ACTIVE,219.16,365.19,60.033,1566665104,"201051344000651","174011545737251",25.94,52.80,0,323.72,421.40,220.5,210.9,0.999,1413579.4,1413579.4,13569,0,0,0,L,1122011218,1,125.62,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665118,786663.00
08/24/2019 12:45,2,8.398,ACTIVE,217.58,362.19,60.033,1566665104,"201051344000594","174011545737251",26.22,55.50,0,326.12,421.10,222.8,213.2,1.025,1422776.4,1422776.4,13574,0,0,0,L,1122011218,1,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665119,786664.00
08/24/2019 12:45,2,8.371,ACTIVE,220.06,367.30,60.017,1566665104,"201051344000469","174011545737251",25.82,47.80,0,324.32,422.60,219.0,209.4,1.030,1403400.7,1403400.7,13590,0,0,0,L,1122011218,1,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665120,786665.00
08/24/2019 12:45,2,8.514,ACTIVE,219.16,364.89,60.022,1566665104,"201051344000585","174011545737251",25.86,49.80,0,324.92,416.59,222.9,213.2,1.034,1430203.7,1430203.7,13559,0,0,0,L,1122011218,1,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665121,786666.00
08/24/2019 12:45,2,8.352,ACTIVE,220.29,365.80,60.017,1566665104,"201051344000853","174011545737251",25.92,53.30,0,324.62,420.50,219.2,209.7,1.012,1425994.8,1425994.8,13577,0,0,0,L,1122011218,1,125.17,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665121,786667.00
08/24/2019 12:45,2,8.387,ACTIVE,217.58,363.39,60.012,1566665104,"201051344001145","174011545737251",26.32,46.40,0,326.42,418.39,223.4,213.7,1.025,1427680.4,1427680.4,13602,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665122,786668.00
08/24/2019 12:45,2,8.268,ACTIVE,218.48,363.99,60.038,1566665104,"201051344000438","174011545737251",26.46,50.80,0,325.52,416.89,221.5,211.9,1.016,1421246.5,1421246.5,13574,0,0,0,L,1122011218,1,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665123,786669.00
08/24/2019 12:45,2,8.404,ACTIVE,218.71,363.69,60.022,1566665104,"201051344001135","174011545737251",25.98,53.30,0,325.82,415.69,221.0,211.4,0.994,1409344.6,1409344.6,13552,0,0,0,L,1122011218,1,124.94,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665124,786670.00
08/24/2019 12:45,2,8.346,ACTIVE,220.06,364.59,60.012,1566665104,"201051344000983","174011545737251",26.06,51.00,0,324.02,420.50,220.3,210.7,1.016,1424385.8,1424385.8,13567,0,0,0,L,1122011218,1,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665125,786671.00
08/24/2019 12:45,2,8.488,ACTIVE,218.93,365.80,60.022,1566665104,"201051344001203","174011545737251",25.94,51.30,0,324.92,422.90,223.2,213.5,1.039,1417644.8,1417644.8,13585,0,0,0,L,1122011218,1,125.62,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665126,786672.00
08/24/2019 12:45,2,8.260,ACTIVE,217.13,361.89,60.022,1566665104,"201051344001230","174011545737251",26.52,46.40,0,325.82,418.70,221.8,212.1,1.052,1411381.8,1411381.8,13623,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665127,786673.00
08/24/2019 12:45,2,8.283,ACTIVE,217.58,363.69,60.012,1566665104,"201051344000646","174011545737251",26.30,50.60,0,324.02,418.09,220.4,210.8,1.034,1405565.9,1405565.9,13585,0,0,0,L,1122011218,1,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665128,786674.00
08/24/2019 12:45,2,8.309,ACTIVE,218.48,363.09,60.033,1566665104,"201051344000867","174011545737251",26.22,53.00,0,326.72,415.69,220.6,211.0,1.012,1401400.3,1401400.3,13594,0,0,0,L,1122011218,1,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665129,786675.00
08/24/2019 12:45,2,8.377,ACTIVE,218.48,362.49,60.006,1566665104,"201051344000633","174011545737251",25.94,52.00,0,326.12,422.30,219.9,210.3,1.021,1397789.6,1397789.6,13605,0,0,0,L,1122011218,1,124.04,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665130,786676.00
08/24/2019 12:45,2,8.324,ACTIVE,217.58,364.59,60.022,1566665104,"201051344000955","174011545737251",26.34,54.50,0,325.52,416.89,222.1,212.4,1.047,1426405.9,1426405.9,13584,0,0,0,L,1122011218,1,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665131,786677.00
08/24/2019 12:45,2,8.215,ACTIVE,219.39,364.59,60.017,1566665104,"201051344000648","174011545737251",26.28,48.00,0,324.02,422.60,218.7,209.2,1.008,1410947.3,1410947.3,13569,0,0,0,L,1122011218,1,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665132,786678.00
08/24/2019 12:45,2,8.232,ACTIVE,219.61,363.69,60.012,1566665104,"201051344000645","174011545737251",26.10,49.30,0,325.82,420.20,217.5,208.0,0.990,1417005.8,1417005.8,13574,0,0,0,L,1122011218,1,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665133,786679.00
08/24/2019 12:45,2,8.377,ACTIVE,219.61,367.00,60.033,1566665104,"201051344000569","174011545737251",25.72,49.50,0,326.12,419.60,218.1,208.6,1.003,1434671.0,1434671.0,13562,0,0,0,L,1122011218,1,124.04,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665134,786680.00
08/24/2019 12:45,2,8.389,ACTIVE,219.39,370.30,60.022,1566665104,"179051228000119","174011545737251",26.10,54.00,0,331.83,423.20,221.8,212.1,1.074,220112.0,220112.0,13684,0,0,0,L,46974696,1,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566665135,786681.00
08/24/2019 13:00,2,8.486,ACTIVE,221.42,368.20,60.028,1566666004,"201051344000579","174011545737251",26.80,53.50,0,335.14,421.40,230.3,220.4,1.069,1436314.6,1436314.6,13579,0,0,0,L,1122011218,1,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666006,786682.00
08/24/2019 13:00,2,8.693,ACTIVE,219.39,365.19,60.012,1566666004,"201051344001025","174011545737251",25.94,52.30,0,336.04,418.09,228.3,218.5,1.030,1422390.6,1422390.6,13565,0,0,0,L,1122011218,1,125.40,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666006,786683.00
08/24/2019 13:00,2,8.420,ACTIVE,219.61,367.60,60.017,1566666004,"201051344001093","174011545737251",26.44,47.80,0,334.84,417.49,225.6,215.8,1.012,1403364.2,1403364.2,13610,0,0,0,L,1122011218,1,125.62,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666007,786684.00
08/24/2019 13:00,2,8.484,ACTIVE,221.19,368.20,60.028,1566666004,"201051344000458","174011545737251",26.38,51.50,0,335.44,421.10,226.7,216.9,1.047,1416350.0,1416350.0,13568,0,0,0,L,1122011218,1,125.62,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666008,786685.00
08/24/2019 13:00,2,8.545,ACTIVE,218.26,362.49,59.996,1566666004,"201051344000890","174011545737251",26.24,47.80,0,328.82,417.49,227.0,217.2,1.039,1418717.8,1418717.8,13580,0,0,0,L,1122011218,1,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666009,786686.00
08/24/2019 13:00,2,7.723,ACTIVE,221.42,360.08,60.022,1566666004,"201051344000988","174011545737251",17.89,47.50,0,336.94,393.45,140.0,133.2,0.658,1068799.3,1068799.3,13562,0,0,0,L,1122011218,1,125.40,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666010,786687.00
08/24/2019 13:00,2,8.535,ACTIVE,219.61,363.99,60.017,1566666004,"201051344000582","174011545737251",26.16,49.30,0,334.24,418.39,225.9,216.2,1.052,1395406.1,1395406.1,13566,0,0,0,L,1122011218,1,125.62,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666011,786688.00
08/24/2019 13:00,2,8.680,ACTIVE,219.61,368.20,60.012,1566666004,"201051344000868","174011545737251",25.58,48.00,0,334.84,416.89,224.9,215.2,1.016,1403673.2,1403673.2,13567,0,0,0,L,1122011218,1,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666012,786689.00
08/24/2019 13:00,2,8.484,ACTIVE,220.97,367.90,60.022,1566666004,"201051344000576","174011545737251",26.06,50.60,0,334.84,420.20,223.8,214.1,1.034,1419013.2,1419013.2,13598,0,0,0,L,1122011218,1,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666013,786690.00
08/24/2019 13:00,2,8.521,ACTIVE,221.19,366.70,60.017,1566666004,"201051344001158","174011545737251",25.90,50.20,0,334.84,415.39,223.5,213.8,1.030,1396571.0,1396571.0,13562,0,0,0,L,1122011218,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666014,786691.00
08/24/2019 13:00,2,8.592,ACTIVE,219.39,362.79,60.017,1566666004,"201051344000917","174011545737251",26.08,52.00,0,335.74,416.89,226.8,217.0,1.069,1412903.7,1412903.7,13611,0,0,0,L,1122011218,1,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666015,786692.00
08/24/2019 13:00,2,7.869,ACTIVE,218.48,356.78,60.028,1566666004,"201051344000417","174011545737251",17.89,51.00,0,336.94,390.74,142.5,135.6,0.654,1110516.5,1110516.5,13608,0,0,0,L,1122011218,1,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666016,786693.00
08/24/2019 13:00,2,8.465,ACTIVE,218.03,364.29,60.028,1566666004,"201051344000685","174011545737251",26.46,46.00,0,330.33,416.59,226.8,217.0,1.083,1418549.9,1418549.9,13583,0,0,0,L,1122011218,1,125.62,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666017,786694.00
08/24/2019 13:00,2,8.641,ACTIVE,219.84,365.49,60.017,1566666004,"201051344000651","174011545737251",25.96,52.30,0,334.54,417.19,227.1,217.2,1.047,1413633.0,1413633.0,13570,0,0,0,L,1122011218,1,126.07,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666018,786695.00
08/24/2019 13:00,2,8.467,ACTIVE,218.93,363.39,60.006,1566666004,"201051344000594","174011545737251",26.68,54.50,0,330.63,418.70,228.5,218.6,1.043,1422830.8,1422830.8,13575,0,0,0,L,1122011218,1,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666019,786696.00
08/24/2019 13:00,2,8.596,ACTIVE,221.19,367.90,60.017,1566666004,"201051344000469","174011545737251",25.82,47.80,0,334.24,419.30,224.7,215.0,1.056,1403453.9,1403453.9,13591,0,0,0,L,1122011218,1,124.94,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666019,786697.00
08/24/2019 13:00,2,8.691,ACTIVE,219.84,367.00,60.012,1566666004,"201051344000585","174011545737251",26.06,50.00,0,334.54,416.89,229.4,219.5,1.083,1430257.9,1430257.9,13560,0,0,0,L,1122011218,1,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666021,786698.00
08/24/2019 13:00,2,8.525,ACTIVE,221.64,370.00,60.028,1566666004,"201051344000853","174011545737251",26.10,52.80,0,335.14,420.20,225.3,215.5,1.039,1426048.2,1426048.2,13578,0,0,0,L,1122011218,1,125.85,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666022,786699.00
08/24/2019 13:00,2,8.512,ACTIVE,218.03,362.49,60.017,1566666004,"201051344001145","174011545737251",26.72,46.60,0,330.93,418.39,230.3,220.3,1.056,1427735.1,1427735.1,13603,0,0,0,L,1122011218,1,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666022,786700.00
08/24/2019 13:00,2,8.557,ACTIVE,218.93,366.70,60.033,1566666004,"201051344000438","174011545737251",26.12,50.60,0,335.14,417.79,226.2,216.4,1.043,1421300.2,1421300.2,13575,0,0,0,L,1122011218,1,125.62,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666023,786701.00
08/24/2019 13:00,2,8.586,ACTIVE,219.39,364.59,60.017,1566666004,"201051344001135","174011545737251",26.14,55.00,0,336.34,417.19,227.3,217.5,0.990,1409398.5,1409398.5,13553,0,0,0,L,1122011218,1,125.62,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666024,786702.00
08/24/2019 13:00,2,8.562,ACTIVE,221.19,367.60,60.022,1566666004,"201051344000983","174011545737251",26.04,50.80,0,333.63,417.49,225.7,215.9,1.047,1424439.4,1424439.4,13568,0,0,0,L,1122011218,1,125.40,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666025,786703.00
08/24/2019 13:00,2,8.604,ACTIVE,219.61,367.90,60.022,1566666004,"201051344001203","174011545737251",26.26,51.50,0,336.34,417.49,228.7,218.8,1.034,1417698.9,1417698.9,13586,0,0,0,L,1122011218,1,126.07,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666026,786704.00
08/24/2019 13:00,2,8.564,ACTIVE,217.80,363.99,60.028,1566666004,"201051344001230","174011545737251",26.22,44.50,0,329.13,416.29,227.2,217.3,1.069,1411435.8,1411435.8,13624,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666027,786705.00
08/24/2019 13:00,2,8.076,ACTIVE,218.03,364.89,60.028,1566666004,"201051344000646","174011545737251",27.23,50.20,0,328.82,420.80,222.3,212.7,1.043,1405619.4,1405619.4,13586,0,0,0,L,1122011218,1,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666028,786706.00
08/24/2019 13:00,2,8.527,ACTIVE,220.06,364.59,60.033,1566666004,"201051344000867","174011545737251",26.10,54.00,0,335.14,415.99,225.2,215.5,1.025,1401453.8,1401453.8,13595,0,0,0,L,1122011218,1,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666029,786707.00
08/24/2019 13:00,2,8.529,ACTIVE,219.84,366.10,60.022,1566666004,"201051344000633","174011545737251",25.98,53.00,0,326.42,418.09,224.4,214.7,1.052,1397843.0,1397843.0,13606,0,0,0,L,1122011218,1,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666030,786708.00
08/24/2019 13:00,2,8.594,ACTIVE,218.26,363.69,60.028,1566666004,"201051344000955","174011545737251",25.94,54.50,0,331.23,416.89,225.6,215.8,1.065,1426459.6,1426459.6,13585,0,0,0,L,1122011218,1,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666031,786709.00
08/24/2019 13:00,2,8.396,ACTIVE,220.74,366.70,60.017,1566666004,"201051344000648","174011545737251",26.24,49.30,0,335.14,417.79,223.2,213.5,1.025,1411000.4,1411000.4,13570,0,0,0,L,1122011218,1,124.94,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666032,786710.00
08/24/2019 13:00,2,8.412,ACTIVE,220.97,367.00,60.022,1566666004,"201051344000645","174011545737251",26.16,50.40,0,334.24,415.39,222.9,213.3,1.012,1417058.8,1417058.8,13575,0,0,0,L,1122011218,1,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666033,786711.00
08/24/2019 13:00,2,8.531,ACTIVE,220.74,368.50,60.028,1566666004,"201051344000569","174011545737251",25.90,50.40,0,333.33,416.89,223.6,213.9,1.030,1434724.1,1434724.1,13563,0,0,0,L,1122011218,1,124.94,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666034,786712.00
08/24/2019 13:00,2,8.572,ACTIVE,220.52,374.51,60.017,1566666004,"179051228000119","174011545737251",26.14,55.30,0,337.84,423.20,226.8,216.9,1.078,220166.0,220166.0,13685,0,0,0,L,46974696,1,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666035,786713.00
08/24/2019 13:15,2,7.951,ACTIVE,220.74,367.90,59.980,1566666903,"201051344000579","174011545737251",27.21,52.50,0,335.44,421.10,219.0,209.5,1.012,1436368.3,1436368.3,13580,0,0,0,L,1122011218,1,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666905,786714.00
08/24/2019 13:15,2,8.211,ACTIVE,218.71,361.89,59.990,1566666903,"201051344001025","174011545737251",26.02,51.50,0,330.93,417.79,216.4,207.0,0.977,1422443.7,1422443.7,13566,0,0,0,L,1122011218,1,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666906,786715.00
08/24/2019 13:15,2,7.852,ACTIVE,219.16,364.29,59.985,1566666903,"201051344001093","174011545737251",26.74,48.80,0,334.84,416.59,212.5,203.2,0.986,1403416.5,1403416.5,13611,0,0,0,L,1122011218,1,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666907,786716.00
08/24/2019 13:15,2,8.070,ACTIVE,220.52,364.59,59.985,1566666903,"201051344000458","174011545737251",26.34,52.00,0,335.14,419.90,215.2,205.7,0.999,1416402.8,1416402.8,13569,0,0,0,L,1122011218,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666907,786717.00
08/24/2019 13:15,2,8.076,ACTIVE,217.35,361.29,59.985,1566666903,"201051344000890","174011545737251",26.42,46.40,0,330.03,416.59,216.1,206.6,0.999,1418770.5,1418770.5,13581,0,0,0,L,1122011218,1,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666908,786718.00
08/24/2019 13:15,2,7.432,ACTIVE,220.74,359.78,59.980,1566666903,"201051344000988","174011545737251",17.89,47.30,0,338.44,392.25,134.7,128.1,0.632,1068831.8,1068831.8,13563,0,0,0,L,1122011218,1,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666909,786719.00
08/24/2019 13:15,2,7.953,ACTIVE,218.93,364.29,60.006,1566666903,"201051344000582","174011545737251",26.66,49.80,0,335.14,417.79,214.7,205.3,1.003,1395458.6,1395458.6,13567,0,0,0,L,1122011218,1,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666910,786720.00
08/24/2019 13:15,2,8.096,ACTIVE,218.93,363.39,59.990,1566666903,"201051344000868","174011545737251",26.04,49.00,0,335.14,416.59,213.2,203.9,0.968,1403725.5,1403725.5,13568,0,0,0,L,1122011218,1,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666911,786721.00
08/24/2019 13:15,2,7.877,ACTIVE,220.52,365.49,59.996,1566666903,"201051344000576","174011545737251",26.56,51.50,0,334.54,419.90,211.9,202.6,0.986,1419065.3,1419065.3,13599,0,0,0,L,1122011218,1,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666912,786722.00
08/24/2019 13:15,2,8.133,ACTIVE,220.52,364.29,59.990,1566666903,"201051344001158","174011545737251",25.84,50.40,0,335.14,418.09,213.1,203.7,0.981,1396623.1,1396623.1,13563,0,0,0,L,1122011218,1,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666913,786723.00
08/24/2019 13:15,2,8.059,ACTIVE,218.71,363.09,59.996,1566666903,"201051344000917","174011545737251",26.40,52.80,0,329.73,422.90,215.3,205.9,1.016,1412956.4,1412956.4,13612,0,0,0,L,1122011218,1,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666914,786724.00
08/24/2019 13:15,2,7.584,ACTIVE,217.80,355.28,59.990,1566666903,"201051344000417","174011545737251",17.89,50.60,0,333.93,389.24,137.4,130.7,0.641,1110549.6,1110549.6,13609,0,0,0,L,1122011218,1,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666915,786725.00
08/24/2019 13:15,2,8.174,ACTIVE,217.35,362.79,59.990,1566666903,"201051344000685","174011545737251",26.16,45.00,0,330.33,415.39,216.7,207.2,1.030,1418602.8,1418602.8,13584,0,0,0,L,1122011218,1,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666916,786726.00
08/24/2019 13:15,2,8.121,ACTIVE,219.16,364.59,60.001,1566666903,"201051344000651","174011545737251",26.28,53.00,0,334.54,417.19,215.9,206.5,0.981,1413685.9,1413685.9,13571,0,0,0,L,1122011218,1,125.85,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666917,786727.00
08/24/2019 13:15,2,7.887,ACTIVE,218.48,363.39,60.017,1566666903,"201051344000594","174011545737251",27.35,54.30,0,335.14,418.09,218.3,208.7,1.008,1422884.2,1422884.2,13576,0,0,0,L,1122011218,1,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666918,786728.00
08/24/2019 13:15,2,8.014,ACTIVE,220.74,366.40,60.001,1566666903,"201051344000469","174011545737251",26.32,48.80,0,334.84,419.30,213.6,204.2,0.999,1403506.2,1403506.2,13592,0,0,0,L,1122011218,1,124.72,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666919,786729.00
08/24/2019 13:15,2,8.336,ACTIVE,219.16,364.59,59.996,1566666903,"201051344000585","174011545737251",25.92,49.50,0,335.44,416.59,218.8,209.2,1.021,1430311.4,1430311.4,13561,0,0,0,L,1122011218,1,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666920,786730.00
08/24/2019 13:15,2,7.971,ACTIVE,220.97,366.70,59.996,1566666903,"201051344000853","174011545737251",26.48,54.00,0,336.94,419.90,213.5,204.1,0.986,1426100.6,1426100.6,13579,0,0,0,L,1122011218,1,125.40,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666920,786731.00
08/24/2019 13:15,2,8.090,ACTIVE,217.58,362.49,60.001,1566666903,"201051344001145","174011545737251",26.88,46.60,0,330.63,417.19,220.1,210.5,1.008,1427788.7,1427788.7,13604,0,0,0,L,1122011218,1,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666921,786732.00
08/24/2019 13:15,2,8.061,ACTIVE,218.48,364.29,60.001,1566666903,"201051344000438","174011545737251",26.52,50.00,0,333.03,417.79,216.4,207.0,1.025,1421353.0,1421353.0,13576,0,0,0,L,1122011218,1,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666922,786733.00
08/24/2019 13:15,2,8.109,ACTIVE,218.71,363.39,59.996,1566666903,"201051344001135","174011545737251",26.48,55.50,0,336.94,416.29,217.3,207.8,0.972,1409451.4,1409451.4,13554,0,0,0,L,1122011218,1,125.17,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666923,786734.00
