ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 13:15,2,8.061,ACTIVE,220.74,366.70,59.996,1566666903,"201051344000983","174011545737251",26.34,51.80,0,334.54,417.79,214.8,205.4,0.986,1424492.0,1424492.0,13569,0,0,0,L,1122011218,1,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666924,786735.00
08/24/2019 13:15,2,8.184,ACTIVE,219.16,363.09,60.001,1566666903,"201051344001203","174011545737251",26.20,51.80,0,333.33,417.79,217.1,207.6,0.999,1417752.1,1417752.1,13587,0,0,0,L,1122011218,1,125.85,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666925,786736.00
08/24/2019 13:15,2,8.047,ACTIVE,217.35,362.49,59.969,1566666903,"201051344001230","174011545737251",26.64,43.80,0,328.52,411.78,217.1,207.6,1.012,1411488.7,1411488.7,13625,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666926,786737.00
08/24/2019 13:15,2,8.129,ACTIVE,217.58,362.79,60.012,1566666903,"201051344000646","174011545737251",26.28,50.00,0,328.82,417.49,215.9,206.5,1.012,1405672.1,1405672.1,13587,0,0,0,L,1122011218,1,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666927,786738.00
08/24/2019 13:15,2,8.088,ACTIVE,219.16,362.49,59.990,1566666903,"201051344000867","174011545737251",26.30,53.80,0,335.14,415.99,215.5,206.0,0.981,1401506.4,1401506.4,13596,0,0,0,L,1122011218,1,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666928,786739.00
08/24/2019 13:15,2,8.070,ACTIVE,219.16,365.19,60.017,1566666903,"201051344000633","174011545737251",26.36,53.00,0,334.24,414.79,215.3,205.8,0.986,1397895.5,1397895.5,13607,0,0,0,L,1122011218,1,124.27,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666929,786740.00
08/24/2019 13:15,2,8.182,ACTIVE,217.80,361.29,59.985,1566666903,"201051344000955","174011545737251",26.20,53.50,0,330.03,415.69,217.0,207.5,1.021,1426512.3,1426512.3,13586,0,0,0,L,1122011218,1,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666930,786741.00
08/24/2019 13:15,2,7.918,ACTIVE,220.06,367.30,59.990,1566666903,"201051344000648","174011545737251",26.72,49.30,0,335.14,416.29,214.3,204.9,0.990,1411052.5,1411052.5,13571,0,0,0,L,1122011218,1,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666931,786742.00
08/24/2019 13:15,2,7.994,ACTIVE,220.29,365.49,59.990,1566666903,"201051344000645","174011545737251",26.38,50.60,0,335.44,414.79,213.4,204.1,0.972,1417110.8,1417110.8,13576,0,0,0,L,1122011218,1,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666932,786743.00
08/24/2019 13:15,2,8.125,ACTIVE,220.52,362.49,59.996,1566666903,"201051344000569","174011545737251",26.08,50.00,0,334.54,416.89,214.8,205.4,1.003,1434776.3,1434776.3,13564,0,0,0,L,1122011218,1,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666933,786744.00
08/24/2019 13:15,2,8.168,ACTIVE,220.06,371.81,59.985,1566666903,"179051228000119","174011545737251",26.60,55.50,0,339.95,423.81,220.1,210.5,1.043,220219.4,220219.4,13686,0,0,0,L,46974696,1,124.72,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566666934,786745.00
08/24/2019 13:30,2,8.107,ACTIVE,220.97,365.49,60.017,1566667803,"201051344000579","174011545737251",27.15,52.00,0,335.14,416.89,222.8,213.2,1.034,1436421.6,1436421.6,13581,0,0,0,L,1122011218,1,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667805,786746.00
08/24/2019 13:30,2,8.307,ACTIVE,219.39,363.99,60.017,1566667803,"201051344001025","174011545737251",26.10,52.00,0,330.03,416.89,219.4,209.9,0.986,1422496.2,1422496.2,13567,0,0,0,L,1122011218,1,125.40,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667806,786747.00
08/24/2019 13:30,2,8.057,ACTIVE,219.39,365.80,60.012,1566667803,"201051344001093","174011545737251",26.30,48.00,0,335.74,415.69,214.8,205.4,1.008,1403468.1,1403468.1,13612,0,0,0,L,1122011218,1,125.62,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667807,786748.00
08/24/2019 13:30,2,8.166,ACTIVE,220.97,367.30,60.028,1566667803,"201051344000458","174011545737251",26.46,51.80,0,329.13,421.10,218.8,209.2,1.021,1416455.1,1416455.1,13570,0,0,0,L,1122011218,1,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667807,786749.00
08/24/2019 13:30,2,8.156,ACTIVE,217.80,363.09,60.012,1566667803,"201051344000890","174011545737251",26.58,44.50,0,329.73,415.69,219.3,209.8,1.003,1418822.9,1418822.9,13582,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667808,786750.00
08/24/2019 13:30,2,7.607,ACTIVE,220.97,359.78,60.017,1566667803,"201051344000988","174011545737251",17.89,46.40,0,337.24,391.64,138.1,131.3,0.645,1068864.5,1068864.5,13564,0,0,0,L,1122011218,1,125.17,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667809,786751.00
08/24/2019 13:30,2,7.986,ACTIVE,219.39,366.10,60.006,1566667803,"201051344000582","174011545737251",26.80,50.60,0,335.74,417.19,216.6,207.2,1.003,1395510.5,1395510.5,13568,0,0,0,L,1122011218,1,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667810,786752.00
08/24/2019 13:30,2,8.109,ACTIVE,219.16,365.19,60.017,1566667803,"201051344000868","174011545737251",26.34,48.30,0,335.74,415.09,216.3,206.8,0.977,1403777.2,1403777.2,13569,0,0,0,L,1122011218,1,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667811,786753.00
08/24/2019 13:30,2,7.930,ACTIVE,220.74,367.60,60.022,1566667803,"201051344000576","174011545737251",26.76,50.60,0,334.24,414.79,215.0,205.6,1.016,1419116.6,1419116.6,13600,0,0,0,L,1122011218,1,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667812,786754.00
08/24/2019 13:30,2,8.123,ACTIVE,220.97,367.60,60.012,1566667803,"201051344001158","174011545737251",26.26,49.80,0,334.54,414.49,216.1,206.7,0.972,1396674.7,1396674.7,13564,0,0,0,L,1122011218,1,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667813,786755.00
08/24/2019 13:30,2,8.102,ACTIVE,218.93,363.09,60.017,1566667803,"201051344000917","174011545737251",26.52,52.80,0,335.14,414.79,217.4,207.9,1.030,1413008.5,1413008.5,13613,0,0,0,L,1122011218,1,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667814,786756.00
08/24/2019 13:30,2,7.711,ACTIVE,218.26,355.58,60.028,1566667803,"201051344000417","174011545737251",17.89,49.30,0,332.43,389.54,139.6,132.8,0.650,1110582.6,1110582.6,13610,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667815,786757.00
08/24/2019 13:30,2,8.174,ACTIVE,217.80,363.39,60.022,1566667803,"201051344000685","174011545737251",26.52,43.60,0,330.63,414.79,219.5,209.9,1.047,1418655.2,1418655.2,13585,0,0,0,L,1122011218,1,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667816,786758.00
08/24/2019 13:30,2,8.232,ACTIVE,219.61,363.39,60.012,1566667803,"201051344000651","174011545737251",26.30,52.80,0,334.84,415.69,219.3,209.8,0.990,1413738.2,1413738.2,13572,0,0,0,L,1122011218,1,126.07,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667817,786759.00
08/24/2019 13:30,2,8.230,ACTIVE,218.93,364.59,60.012,1566667803,"201051344000594","174011545737251",26.68,53.50,0,335.74,417.19,222.2,212.5,1.025,1422937.2,1422937.2,13577,0,0,0,L,1122011218,1,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667818,786760.00
08/24/2019 13:30,2,8.141,ACTIVE,220.97,366.70,60.012,1566667803,"201051344000469","174011545737251",26.28,47.30,0,334.84,415.09,216.6,207.1,1.021,1403558.0,1403558.0,13593,0,0,0,L,1122011218,1,124.94,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667819,786761.00
08/24/2019 13:30,2,8.291,ACTIVE,219.61,365.19,60.012,1566667803,"201051344000585","174011545737251",26.56,47.80,0,335.14,415.69,222.9,213.2,1.030,1430364.5,1430364.5,13562,0,0,0,L,1122011218,1,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667820,786762.00
08/24/2019 13:30,2,8.062,ACTIVE,221.42,368.20,60.017,1566667803,"201051344000853","174011545737251",26.62,53.00,0,337.84,418.09,217.1,207.6,0.994,1426152.4,1426152.4,13580,0,0,0,L,1122011218,1,125.85,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667821,786763.00
08/24/2019 13:30,2,8.170,ACTIVE,218.03,363.69,60.017,1566667803,"201051344001145","174011545737251",27.00,46.00,0,330.63,416.59,223.3,213.6,1.043,1427842.0,1427842.0,13605,0,0,0,L,1122011218,1,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667822,786764.00
08/24/2019 13:30,2,8.127,ACTIVE,218.93,365.19,60.001,1566667803,"201051344000438","174011545737251",26.52,48.50,0,331.83,415.99,218.2,208.7,1.021,1421405.3,1421405.3,13577,0,0,0,L,1122011218,1,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667823,786765.00
08/24/2019 13:30,2,8.232,ACTIVE,219.16,362.79,60.012,1566667803,"201051344001135","174011545737251",26.40,54.80,0,331.53,415.69,220.0,210.4,1.008,1409504.0,1409504.0,13555,0,0,0,L,1122011218,1,125.40,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667824,786766.00
08/24/2019 13:30,2,8.088,ACTIVE,220.97,367.00,60.017,1566667803,"201051344000983","174011545737251",26.62,51.50,0,334.24,415.69,218.0,208.5,1.003,1424544.1,1424544.1,13570,0,0,0,L,1122011218,1,125.40,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667824,786767.00
08/24/2019 13:30,2,8.266,ACTIVE,219.61,365.49,60.033,1566667803,"201051344001203","174011545737251",26.18,52.00,0,336.64,416.59,219.1,209.5,1.047,1417804.7,1417804.7,13588,0,0,0,L,1122011218,1,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667825,786768.00
08/24/2019 13:30,2,8.127,ACTIVE,217.80,362.19,60.022,1566667803,"201051344001230","174011545737251",26.58,42.80,0,329.13,410.88,218.7,209.2,1.016,1411541.1,1411541.1,13626,0,0,0,L,1122011218,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667826,786769.00
08/24/2019 13:30,2,8.195,ACTIVE,218.03,363.99,60.006,1566667803,"201051344000646","174011545737251",26.32,47.50,0,328.52,416.59,218.4,208.8,1.021,1405724.3,1405724.3,13588,0,0,0,L,1122011218,1,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667827,786770.00
08/24/2019 13:30,2,8.248,ACTIVE,219.61,366.70,60.017,1566667803,"201051344000867","174011545737251",26.02,52.50,0,336.04,415.09,217.4,207.9,0.990,1401558.5,1401558.5,13597,0,0,0,L,1122011218,1,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667828,786771.00
08/24/2019 13:30,2,8.145,ACTIVE,219.61,364.89,60.022,1566667803,"201051344000633","174011545737251",26.36,52.00,0,333.63,415.09,217.4,207.9,1.034,1397947.5,1397947.5,13608,0,0,0,L,1122011218,1,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667829,786772.00
08/24/2019 13:30,2,7.947,ACTIVE,218.26,361.89,60.017,1566667803,"201051344000955","174011545737251",26.94,52.30,0,329.73,414.79,216.8,207.3,1.030,1426564.4,1426564.4,13587,0,0,0,L,1122011218,1,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667830,786773.00
08/24/2019 13:30,2,8.051,ACTIVE,220.29,366.40,60.006,1566667803,"201051344000648","174011545737251",26.54,48.80,0,334.24,416.29,216.4,206.9,0.981,1411104.1,1411104.1,13572,0,0,0,L,1122011218,1,124.49,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667831,786774.00
08/24/2019 13:30,2,8.129,ACTIVE,220.52,364.29,60.022,1566667803,"201051344000645","174011545737251",26.22,50.80,0,335.14,413.89,215.9,206.4,0.977,1417162.2,1417162.2,13577,0,0,0,L,1122011218,1,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667832,786775.00
08/24/2019 13:30,2,8.102,ACTIVE,220.52,367.90,60.038,1566667803,"201051344000569","174011545737251",26.44,49.80,0,334.24,415.09,216.8,207.4,1.003,1434827.9,1434827.9,13565,0,0,0,L,1122011218,1,124.49,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667833,786776.00
08/24/2019 13:30,2,8.154,ACTIVE,220.52,372.11,60.012,1566667803,"179051228000119","174011545737251",26.84,55.30,0,339.95,423.20,221.7,212.0,1.052,220236.8,220236.8,13687,0,0,0,L,46974696,1,124.94,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566667834,786777.00
08/24/2019 13:45,2,7.648,ACTIVE,220.74,367.30,60.028,1566668704,"201051344000579","174011545737251",27.04,50.80,0,334.84,427.11,209.5,200.3,0.968,1436469.4,1436469.4,13582,0,0,0,L,1122011218,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668705,786778.00
08/24/2019 13:45,2,7.979,ACTIVE,218.93,363.09,60.028,1566668704,"201051344001025","174011545737251",26.66,50.20,0,331.23,423.81,215.1,205.7,0.963,1422543.4,1422543.4,13568,0,0,0,L,1122011218,1,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668706,786779.00
08/24/2019 13:45,2,7.973,ACTIVE,219.16,365.49,60.049,1566668704,"201051344001093","174011545737251",26.82,46.60,0,332.43,422.30,216.5,207.1,0.990,1403514.2,1403514.2,13613,0,0,0,L,1122011218,1,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668707,786780.00
08/24/2019 13:45,2,7.963,ACTIVE,220.97,367.30,60.022,1566668704,"201051344000458","174011545737251",27.10,50.40,0,332.73,428.61,218.2,208.7,1.012,1416502.0,1416502.0,13571,0,0,0,L,1122011218,1,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668708,786781.00
08/24/2019 13:45,2,8.014,ACTIVE,217.35,362.49,60.043,1566668704,"201051344000890","174011545737251",26.94,43.80,0,330.03,423.81,218.6,209.0,1.003,1418870.0,1418870.0,13583,0,0,0,L,1122011218,1,124.94,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668709,786782.00
08/24/2019 13:45,2,7.682,ACTIVE,221.19,361.59,60.033,1566668704,"201051344000988","174011545737251",17.91,46.40,0,337.24,400.06,139.4,132.6,0.641,1068894.1,1068894.1,13565,0,0,0,L,1122011218,1,125.17,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668710,786783.00
08/24/2019 13:45,2,7.799,ACTIVE,219.16,365.19,60.033,1566668704,"201051344000582","174011545737251",26.64,50.20,0,330.63,424.41,210.3,201.1,0.981,1395557.1,1395557.1,13569,0,0,0,L,1122011218,1,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668711,786784.00
08/24/2019 13:45,2,8.463,ACTIVE,219.61,367.90,60.022,1566668704,"201051344000868","174011545737251",26.72,47.00,0,333.03,422.60,228.8,219.0,1.025,1403823.7,1403823.7,13570,0,0,0,L,1122011218,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668712,786785.00
08/24/2019 13:45,2,8.646,ACTIVE,220.97,368.80,60.022,1566668704,"201051344000576","174011545737251",26.90,50.00,0,334.84,427.41,235.5,225.4,1.096,1419162.8,1419162.8,13601,0,0,0,L,1122011218,1,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668713,786786.00
08/24/2019 13:45,2,8.674,ACTIVE,221.42,369.70,60.017,1566668704,"201051344001158","174011545737251",26.32,49.30,0,334.54,428.01,231.3,221.3,1.056,1396721.1,1396721.1,13565,0,0,0,L,1122011218,1,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668714,786787.00
08/24/2019 13:45,2,8.018,ACTIVE,218.48,362.79,60.038,1566668704,"201051344000917","174011545737251",26.86,51.30,0,331.23,422.90,218.2,208.6,1.030,1413055.2,1413055.2,13614,0,0,0,L,1122011218,1,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668715,786788.00
08/24/2019 13:45,2,7.740,ACTIVE,217.80,356.18,60.017,1566668704,"201051344000417","174011545737251",17.93,47.80,0,333.33,395.25,140.6,133.8,0.658,1110612.6,1110612.6,13611,0,0,0,L,1122011218,1,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668716,786789.00
08/24/2019 13:45,2,7.977,ACTIVE,217.58,362.49,60.022,1566668704,"201051344000685","174011545737251",27.29,42.00,0,330.93,423.50,220.6,211.0,1.043,1418702.3,1418702.3,13586,0,0,0,L,1122011218,1,125.40,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668716,786790.00
08/24/2019 13:45,2,8.578,ACTIVE,219.61,367.30,60.012,1566668704,"201051344000651","174011545737251",26.86,53.00,0,332.73,421.40,233.2,223.2,1.012,1413785.2,1413785.2,13573,0,0,0,L,1122011218,1,126.07,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668718,786791.00
08/24/2019 13:45,2,8.961,ACTIVE,219.16,366.40,60.043,1566668704,"201051344000594","174011545737251",27.21,52.50,0,331.53,424.11,246.9,236.3,1.123,1422984.8,1422984.8,13578,0,0,0,L,1122011218,1,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668719,786792.00
08/24/2019 13:45,2,9.139,ACTIVE,221.87,371.81,60.022,1566668704,"201051344000469","174011545737251",26.28,46.60,0,334.84,428.31,243.2,232.8,1.131,1403604.6,1403604.6,13594,0,0,0,L,1122011218,1,125.17,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668720,786793.00
08/24/2019 13:45,2,9.086,ACTIVE,219.84,367.60,60.001,1566668704,"201051344000585","174011545737251",26.86,46.80,0,330.93,422.60,246.9,236.4,1.140,1430412.3,1430412.3,13563,0,0,0,L,1122011218,1,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668721,786794.00
08/24/2019 13:45,2,9.109,ACTIVE,222.10,370.30,60.017,1566668704,"201051344000853","174011545737251",26.44,51.00,0,336.64,428.91,243.8,233.4,1.114,1426199.2,1426199.2,13581,0,0,0,L,1122011218,1,126.07,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668722,786795.00
08/24/2019 13:45,2,8.908,ACTIVE,218.26,366.40,60.012,1566668704,"201051344001145","174011545737251",27.43,44.00,0,330.93,424.41,247.2,236.7,1.131,1427889.9,1427889.9,13606,0,0,0,L,1122011218,1,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668722,786796.00
08/24/2019 13:45,2,8.986,ACTIVE,219.16,367.90,60.017,1566668704,"201051344000438","174011545737251",26.88,47.30,0,330.93,424.41,244.6,234.1,1.140,1421452.3,1421452.3,13578,0,0,0,L,1122011218,1,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668723,786797.00
08/24/2019 13:45,2,9.074,ACTIVE,219.61,365.19,60.038,1566668704,"201051344001135","174011545737251",26.80,54.50,0,331.83,422.90,246.3,235.8,1.074,1409551.4,1409551.4,13556,0,0,0,L,1122011218,1,125.85,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668724,786798.00
08/24/2019 13:45,2,9.027,ACTIVE,221.87,370.60,60.017,1566668704,"201051344000983","174011545737251",26.80,50.20,0,334.24,428.61,245.0,234.5,1.109,1424591.2,1424591.2,13571,0,0,0,L,1122011218,1,125.62,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668725,786799.00
08/24/2019 13:45,2,9.225,ACTIVE,219.84,368.20,60.012,1566668704,"201051344001203","174011545737251",26.34,49.50,0,330.93,423.81,246.1,235.6,1.118,1417851.9,1417851.9,13589,0,0,0,L,1122011218,1,126.30,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668726,786800.00
08/24/2019 13:45,2,9.002,ACTIVE,217.80,363.99,60.017,1566668704,"201051344001230","174011545737251",26.80,40.80,0,329.13,421.70,244.2,233.8,1.140,1411588.2,1411588.2,13627,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668727,786801.00
08/24/2019 13:45,2,9.029,ACTIVE,218.26,367.00,60.022,1566668704,"201051344000646","174011545737251",26.88,47.00,0,329.73,425.01,245.7,235.2,1.136,1405771.4,1405771.4,13589,0,0,0,L,1122011218,1,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668728,786802.00
08/24/2019 13:45,2,9.160,ACTIVE,220.29,368.20,59.985,1566668704,"201051344000867","174011545737251",26.50,51.80,0,332.43,422.00,245.7,235.2,1.092,1401605.4,1401605.4,13598,0,0,0,L,1122011218,1,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668729,786803.00
08/24/2019 13:45,2,9.246,ACTIVE,220.29,370.90,60.006,1566668704,"201051344000633","174011545737251",26.20,51.30,0,333.33,422.00,245.1,234.6,1.136,1397994.3,1397994.3,13609,0,0,0,L,1122011218,1,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668730,786804.00
08/24/2019 13:45,2,8.842,ACTIVE,218.26,364.59,60.038,1566668704,"201051344000955","174011545737251",27.19,50.60,0,330.93,422.60,243.4,233.0,1.153,1426611.3,1426611.3,13588,0,0,0,L,1122011218,1,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668731,786805.00
08/24/2019 13:45,2,8.998,ACTIVE,220.97,370.30,60.017,1566668704,"201051344000648","174011545737251",27.00,47.30,0,335.14,423.50,246.0,235.5,1.136,1411150.6,1411150.6,13573,0,0,0,L,1122011218,1,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668732,786806.00
08/24/2019 13:45,2,9.238,ACTIVE,221.19,368.80,60.001,1566668704,"201051344000645","174011545737251",26.34,49.30,0,334.84,422.60,246.3,235.8,1.105,1417208.6,1417208.6,13578,0,0,0,L,1122011218,1,125.40,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668733,786807.00
08/24/2019 13:45,2,9.074,ACTIVE,221.42,369.10,60.006,1566668704,"201051344000569","174011545737251",26.78,48.30,0,333.63,427.41,246.1,235.6,1.127,1434874.5,1434874.5,13566,0,0,0,L,1122011218,1,124.94,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668734,786808.00
08/24/2019 13:45,2,9.104,ACTIVE,221.42,376.01,60.012,1566668704,"179051228000119","174011545737251",26.68,54.00,0,335.74,428.61,246.1,235.6,1.189,220284.1,220284.1,13688,0,0,0,L,46974696,1,125.17,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566668735,786809.00
08/24/2019 14:00,2,8.242,ACTIVE,220.06,365.80,60.059,1566669604,"201051344000579","174011545737251",26.36,52.80,0,334.24,427.41,219.9,210.3,1.047,1436520.1,1436520.1,13583,0,0,0,L,1122011218,1,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669605,786810.00
08/24/2019 14:00,2,8.516,ACTIVE,217.80,363.69,60.054,1566669604,"201051344001025","174011545737251",26.38,51.50,0,329.43,425.01,227.3,217.4,1.025,1422594.5,1422594.5,13569,0,0,0,L,1122011218,1,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669606,786811.00
08/24/2019 14:00,2,8.619,ACTIVE,218.26,368.20,60.059,1566669604,"201051344001093","174011545737251",26.66,47.50,0,318.00,423.50,232.7,222.7,1.087,1403564.4,1403564.4,13614,0,0,0,L,1122011218,1,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669607,786812.00
08/24/2019 14:00,2,8.086,ACTIVE,220.29,367.00,60.059,1566669604,"201051344000458","174011545737251",26.54,50.40,0,332.43,428.61,217.3,207.8,1.012,1416552.2,1416552.2,13572,0,0,0,L,1122011218,1,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669608,786813.00
08/24/2019 14:00,2,9.055,ACTIVE,216.90,365.80,60.049,1566669604,"201051344000890","174011545737251",26.22,45.50,0,329.43,423.50,240.3,230.0,1.114,1418920.8,1418920.8,13584,0,0,0,L,1122011218,1,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669609,786814.00
08/24/2019 14:00,2,7.617,ACTIVE,220.29,360.69,60.059,1566669604,"201051344000988","174011545737251",17.89,46.60,0,316.80,404.27,138.1,131.4,0.650,1068925.6,1068925.6,13566,0,0,0,L,1122011218,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669609,786815.00
08/24/2019 14:00,2,8.818,ACTIVE,218.26,365.19,60.065,1566669604,"201051344000582","174011545737251",26.32,49.50,0,318.00,425.61,234.9,224.8,1.092,1395607.5,1395607.5,13570,0,0,0,L,1122011218,1,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669610,786816.00
08/24/2019 14:00,2,7.900,ACTIVE,218.26,362.49,60.065,1566669604,"201051344000868","174011545737251",26.20,47.80,0,333.03,423.50,209.6,200.3,0.950,1403873.7,1403873.7,13571,0,0,0,L,1122011218,1,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669611,786817.00
08/24/2019 14:00,2,7.572,ACTIVE,219.61,366.40,60.059,1566669604,"201051344000576","174011545737251",26.58,50.40,0,333.63,428.91,203.4,194.4,0.963,1419212.5,1419212.5,13602,0,0,0,L,1122011218,1,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669612,786818.00
08/24/2019 14:00,2,7.789,ACTIVE,219.61,366.40,60.054,1566669604,"201051344001158","174011545737251",25.96,49.50,0,334.24,428.31,204.8,195.8,0.968,1396770.9,1396770.9,13566,0,0,0,L,1122011218,1,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669613,786819.00
08/24/2019 14:00,2,8.125,ACTIVE,217.35,363.09,60.049,1566669604,"201051344000917","174011545737251",26.40,51.50,0,330.63,425.01,217.2,207.7,1.021,1413105.8,1413105.8,13615,0,0,0,L,1122011218,1,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669614,786820.00
08/24/2019 14:00,2,7.539,ACTIVE,216.67,353.77,60.065,1566669604,"201051344000417","174011545737251",17.87,48.50,0,318.61,396.45,136.4,129.7,0.628,1110644.6,1110644.6,13612,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669615,786821.00
08/24/2019 14:00,2,8.109,ACTIVE,216.00,361.89,60.049,1566669604,"201051344000685","174011545737251",26.14,45.30,0,329.43,423.20,214.6,205.2,1.030,1418753.3,1418753.3,13587,0,0,0,L,1122011218,1,124.49,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669616,786822.00
08/24/2019 14:00,2,7.986,ACTIVE,217.80,362.19,60.059,1566669604,"201051344000651","174011545737251",26.06,51.80,0,332.73,422.90,210.8,201.6,0.963,1413836.0,1413836.0,13574,0,0,0,L,1122011218,1,125.17,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669617,786823.00
08/24/2019 14:00,2,6.879,ACTIVE,216.67,360.08,60.059,1566669604,"201051344000594","174011545737251",26.10,53.50,0,331.53,425.01,181.8,173.6,0.840,1423035.3,1423035.3,13579,0,0,0,L,1122011218,1,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669618,786824.00
08/24/2019 14:00,2,6.295,ACTIVE,218.48,360.38,60.054,1566669604,"201051344000469","174011545737251",26.50,47.30,0,333.93,428.31,169.1,161.3,0.813,1403654.6,1403654.6,13595,0,0,0,L,1122011218,1,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669619,786825.00
08/24/2019 14:00,2,7.188,ACTIVE,217.35,359.18,60.043,1566669604,"201051344000585","174011545737251",26.16,48.00,0,331.53,422.60,190.3,181.8,0.897,1430463.7,1430463.7,13564,0,0,0,L,1122011218,1,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669620,786826.00
08/24/2019 14:00,2,6.887,ACTIVE,219.16,363.09,60.049,1566669604,"201051344000853","174011545737251",26.46,50.80,0,335.14,427.71,184.7,176.3,0.884,1426249.3,1426249.3,13582,0,0,0,L,1122011218,1,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669621,786827.00
08/24/2019 14:00,2,7.301,ACTIVE,215.77,358.28,60.059,1566669604,"201051344001145","174011545737251",26.66,46.60,0,330.33,424.11,197.2,188.4,0.915,1427941.4,1427941.4,13607,0,0,0,L,1122011218,1,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669622,786828.00
08/24/2019 14:00,2,7.312,ACTIVE,216.67,360.69,60.043,1566669604,"201051344000438","174011545737251",26.32,48.00,0,330.63,424.71,194.9,186.2,0.915,1421503.0,1421503.0,13579,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669623,786829.00
08/24/2019 14:00,2,7.432,ACTIVE,216.90,358.88,60.065,1566669604,"201051344001135","174011545737251",26.44,54.30,0,329.73,423.81,199.1,190.3,0.915,1409602.1,1409602.1,13557,0,0,0,L,1122011218,1,124.49,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669624,786830.00
08/24/2019 14:00,2,6.547,ACTIVE,218.48,360.99,60.054,1566669604,"201051344000983","174011545737251",26.50,50.20,0,333.03,427.71,175.6,167.6,0.813,1424641.4,1424641.4,13572,0,0,0,L,1122011218,1,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669625,786831.00
08/24/2019 14:00,2,7.484,ACTIVE,217.35,359.48,60.054,1566669604,"201051344001203","174011545737251",26.56,50.00,0,333.03,424.41,201.1,192.1,0.941,1417902.8,1417902.8,13590,0,0,0,L,1122011218,1,124.94,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669626,786832.00
08/24/2019 14:00,2,7.117,ACTIVE,215.54,358.28,60.049,1566669604,"201051344001230","174011545737251",26.68,44.00,0,315.90,418.70,192.1,183.5,0.919,1411638.9,1411638.9,13628,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669627,786833.00
08/24/2019 14:00,2,6.912,ACTIVE,215.32,358.28,60.049,1566669604,"201051344000646","174011545737251",26.56,47.50,0,327.92,424.11,185.8,177.4,0.871,1405822.0,1405822.0,13590,0,0,0,L,1122011218,1,123.81,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669627,786834.00
08/24/2019 14:00,2,6.719,ACTIVE,217.35,358.58,60.049,1566669604,"201051344000867","174011545737251",26.20,51.80,0,323.72,427.71,178.3,170.2,0.818,1401655.4,1401655.4,13599,0,0,0,L,1122011218,1,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669628,786835.00
08/24/2019 14:00,2,6.791,ACTIVE,217.58,360.69,60.059,1566669604,"201051344000633","174011545737251",26.22,51.50,0,332.43,423.20,180.3,172.1,0.866,1398044.1,1398044.1,13610,0,0,0,L,1122011218,1,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669629,786836.00
08/24/2019 14:00,2,6.652,ACTIVE,215.54,358.28,60.059,1566669604,"201051344000955","174011545737251",26.34,51.80,0,327.32,422.60,177.4,169.3,0.857,1426661.6,1426661.6,13589,0,0,0,L,1122011218,1,123.36,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669630,786837.00
08/24/2019 14:00,2,6.160,ACTIVE,217.80,358.28,60.054,1566669604,"201051344000648","174011545737251",26.78,46.60,0,333.63,428.01,166.9,159.2,0.791,1411200.0,1411200.0,13574,0,0,0,L,1122011218,1,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669631,786838.00
08/24/2019 14:00,2,6.000,ACTIVE,218.03,357.08,60.043,1566669604,"201051344000645","174011545737251",26.48,49.30,0,334.54,425.61,160.7,153.2,0.738,1417258.1,1417258.1,13579,0,0,0,L,1122011218,1,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669632,786839.00
08/24/2019 14:00,2,5.943,ACTIVE,217.58,357.98,60.049,1566669604,"201051344000569","174011545737251",26.32,50.20,0,333.03,428.01,158.4,150.9,0.747,1434924.0,1434924.0,13567,0,0,0,L,1122011218,1,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669633,786840.00
08/24/2019 14:00,2,5.426,ACTIVE,217.35,360.99,60.049,1566669604,"179051228000119","174011545737251",26.94,54.50,0,335.74,428.91,148.1,141.0,0.712,220334.3,220334.3,13689,0,0,0,L,46974696,1,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566669634,786841.00
08/24/2019 14:15,2,2.865,ACTIVE,215.54,346.86,60.001,1566670504,"201051344000579","174011545737251",28.07,47.80,0,334.24,427.71,81.5,76.7,0.380,1436551.5,1436551.5,13584,0,0,0,L,1122011218,1,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670505,786842.00
08/24/2019 14:15,2,2.938,ACTIVE,215.77,345.96,59.990,1566670504,"201051344001025","174011545737251",27.47,47.50,0,331.53,425.01,81.8,77.0,0.371,1422626.2,1422626.2,13570,0,0,0,L,1122011218,1,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670506,786843.00
08/24/2019 14:15,2,2.812,ACTIVE,216.00,343.55,59.996,1566670504,"201051344001093","174011545737251",27.15,44.00,0,320.11,423.50,77.4,72.7,0.650,1403595.3,1403595.3,13615,0,0,0,L,1122011218,1,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670507,786844.00
08/24/2019 14:15,2,2.803,ACTIVE,215.32,345.66,60.001,1566670504,"201051344000458","174011545737251",27.61,46.60,0,333.93,429.22,78.3,73.7,0.376,1416582.9,1416582.9,13573,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670508,786845.00
08/24/2019 14:15,2,2.891,ACTIVE,215.32,345.66,59.996,1566670504,"201051344000890","174011545737251",27.45,41.50,0,329.43,423.81,80.4,75.7,0.371,1418952.3,1418952.3,13585,0,0,0,L,1122011218,1,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670509,786846.00
08/24/2019 14:15,2,2.803,ACTIVE,215.54,352.57,60.001,1566670504,"201051344000988","174011545737251",17.95,42.50,0,315.30,406.07,50.9,47.2,0.442,1068945.4,1068945.4,13567,0,0,0,L,1122011218,1,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670510,786847.00
08/24/2019 14:15,2,2.795,ACTIVE,215.77,346.26,59.990,1566670504,"201051344000582","174011545737251",27.41,46.80,0,330.33,424.71,77.6,73.0,0.371,1395638.4,1395638.4,13571,0,0,0,L,1122011218,1,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670511,786848.00
08/24/2019 14:15,2,2.830,ACTIVE,214.64,354.37,60.001,1566670504,"201051344000868","174011545737251",26.92,44.00,0,320.11,423.50,77.2,72.6,0.628,1403904.3,1403904.3,13572,0,0,0,L,1122011218,1,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670512,786849.00
08/24/2019 14:15,2,2.701,ACTIVE,215.54,359.18,59.985,1566670504,"201051344000576","174011545737251",27.53,45.80,0,320.71,430.12,75.3,70.8,0.654,1419242.5,1419242.5,13603,0,0,0,L,1122011218,1,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670513,786850.00
08/24/2019 14:15,2,2.785,ACTIVE,215.32,358.28,59.996,1566670504,"201051344001158","174011545737251",27.29,45.00,0,319.51,428.91,77.0,72.4,0.654,1396801.4,1396801.4,13567,0,0,0,L,1122011218,1,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670514,786851.00
08/24/2019 14:15,2,2.760,ACTIVE,215.54,356.78,59.990,1566670504,"201051344000917","174011545737251",27.41,48.30,0,321.31,425.31,76.6,72.0,0.658,1413136.7,1413136.7,13616,0,0,0,L,1122011218,1,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670514,786852.00
08/24/2019 14:15,2,2.799,ACTIVE,215.32,351.37,59.990,1566670504,"201051344000417","174011545737251",17.97,44.50,0,316.50,401.26,50.9,47.2,0.438,1110664.7,1110664.7,13613,0,0,0,L,1122011218,1,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670516,786853.00
08/24/2019 14:15,2,2.770,ACTIVE,215.54,346.86,59.985,1566670504,"201051344000685","174011545737251",27.71,40.60,0,328.52,422.60,77.7,73.1,0.380,1418784.3,1418784.3,13588,0,0,0,L,1122011218,1,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670517,786854.00
08/24/2019 14:15,2,2.793,ACTIVE,216.00,348.36,59.990,1566670504,"201051344000651","174011545737251",27.37,48.30,0,330.33,427.11,77.5,72.9,0.650,1413867.0,1413867.0,13575,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670518,786855.00
08/24/2019 14:15,2,2.746,ACTIVE,214.41,358.28,60.022,1566670504,"201051344000594","174011545737251",27.69,49.00,0,317.70,424.71,77.0,72.4,0.658,1423066.0,1423066.0,13580,0,0,0,L,1122011218,1,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670519,786856.00
08/24/2019 14:15,2,2.729,ACTIVE,215.32,359.48,59.985,1566670504,"201051344000469","174011545737251",27.37,43.60,0,317.40,429.22,75.7,71.1,0.663,1403685.0,1403685.0,13596,0,0,0,L,1122011218,1,121.78,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670519,786857.00
08/24/2019 14:15,2,2.883,ACTIVE,215.77,348.06,59.990,1566670504,"201051344000585","174011545737251",27.41,44.80,0,331.83,422.30,80.1,75.4,0.371,1430495.3,1430495.3,13565,0,0,0,L,1122011218,1,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670520,786858.00
08/24/2019 14:15,2,2.701,ACTIVE,215.54,360.08,59.990,1566670504,"201051344000853","174011545737251",27.63,46.60,0,318.00,428.61,75.6,71.0,0.645,1426279.6,1426279.6,13583,0,0,0,L,1122011218,1,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670521,786859.00
08/24/2019 14:15,2,2.713,ACTIVE,215.32,357.38,59.996,1566670504,"201051344001145","174011545737251",27.77,42.30,0,321.01,423.20,76.3,71.7,0.628,1427972.4,1427972.4,13608,0,0,0,L,1122011218,1,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670522,786860.00
08/24/2019 14:15,2,2.730,ACTIVE,215.32,359.18,59.996,1566670504,"201051344000438","174011545737251",27.69,44.00,0,318.61,423.81,76.6,72.0,0.654,1421534.0,1421534.0,13580,0,0,0,L,1122011218,1,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670523,786861.00
08/24/2019 14:15,2,2.783,ACTIVE,215.09,345.96,59.996,1566670504,"201051344001135","174011545737251",27.71,49.50,0,331.23,423.20,78.1,73.5,0.349,1409633.3,1409633.3,13558,0,0,0,L,1122011218,1,123.14,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670524,786862.00
08/24/2019 14:15,2,2.723,ACTIVE,215.32,357.98,59.985,1566670504,"201051344000983","174011545737251",27.75,46.00,0,317.10,428.01,76.5,72.0,0.654,1424672.0,1424672.0,13573,0,0,0,L,1122011218,1,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670525,786863.00
08/24/2019 14:15,2,2.738,ACTIVE,215.54,358.28,59.996,1566670504,"201051344001203","174011545737251",27.45,46.20,0,316.80,430.12,76.1,71.5,0.632,1417933.7,1417933.7,13591,0,0,0,L,1122011218,1,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670526,786864.00
08/24/2019 14:15,2,2.648,ACTIVE,214.87,356.78,59.980,1566670504,"201051344001230","174011545737251",27.53,39.80,0,318.00,423.81,74.0,69.5,0.623,1411669.3,1411669.3,13629,0,0,0,L,1122011218,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670527,786865.00
08/24/2019 14:15,2,2.770,ACTIVE,214.64,358.28,60.001,1566670504,"201051344000646","174011545737251",27.14,44.00,0,319.81,423.20,76.1,71.5,0.641,1405852.9,1405852.9,13591,0,0,0,L,1122011218,1,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670528,786866.00
08/24/2019 14:15,2,2.705,ACTIVE,214.87,357.38,59.953,1566670504,"201051344000867","174011545737251",27.45,47.80,0,318.00,424.11,75.2,70.7,0.619,1401685.7,1401685.7,13600,0,0,0,L,1122011218,1,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670529,786867.00
08/24/2019 14:15,2,2.668,ACTIVE,215.09,358.88,59.996,1566670504,"201051344000633","174011545737251",27.47,46.60,0,319.21,423.20,74.3,69.8,0.641,1398074.2,1398074.2,13611,0,0,0,L,1122011218,1,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670530,786868.00
08/24/2019 14:15,2,2.693,ACTIVE,214.64,357.38,59.985,1566670504,"201051344000955","174011545737251",27.71,47.30,0,317.40,423.81,75.6,71.0,0.645,1426692.4,1426692.4,13590,0,0,0,L,1122011218,1,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670531,786869.00
08/24/2019 14:15,2,2.625,ACTIVE,215.09,357.98,59.990,1566670504,"201051344000648","174011545737251",27.51,43.00,0,315.90,428.31,73.2,68.7,0.628,1411229.7,1411229.7,13575,0,0,0,L,1122011218,1,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670532,786870.00
08/24/2019 14:15,2,2.633,ACTIVE,215.32,357.68,59.996,1566670504,"201051344000645","174011545737251",27.25,44.50,0,319.81,428.31,72.7,68.2,0.601,1417287.8,1417287.8,13580,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670533,786871.00
08/24/2019 14:15,2,2.660,ACTIVE,214.87,358.58,59.990,1566670504,"201051344000569","174011545737251",27.45,46.00,0,318.00,428.31,74.0,69.5,0.628,1434953.9,1434953.9,13568,0,0,0,L,1122011218,1,121.78,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670534,786872.00
08/24/2019 14:15,2,2.674,ACTIVE,214.87,362.49,59.990,1566670504,"179051228000119","174011545737251",27.73,50.40,0,319.21,427.71,75.1,70.6,0.658,220341.6,220341.6,13690,0,0,0,L,46974696,1,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566670535,786873.00
08/24/2019 14:30,2,2.789,ACTIVE,214.41,359.48,60.012,1566671404,"201051344000579","174011545737251",27.49,47.50,0,316.80,427.41,77.7,73.1,0.650,1436593.3,1436593.3,13585,0,0,0,L,1122011218,1,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671406,786874.00
08/24/2019 14:30,2,2.852,ACTIVE,213.74,345.66,60.006,1566671404,"201051344001025","174011545737251",26.92,47.00,0,318.30,423.81,77.8,73.1,0.358,1422668.3,1422668.3,13571,0,0,0,L,1122011218,1,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671406,786875.00
08/24/2019 14:30,2,2.684,ACTIVE,213.96,357.38,60.012,1566671404,"201051344001093","174011545737251",27.10,43.60,0,318.30,423.20,73.6,69.1,0.619,1403636.4,1403636.4,13616,0,0,0,L,1122011218,1,122.46,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671407,786876.00
