ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 14:30,2,2.736,ACTIVE,214.41,358.58,60.001,1566671404,"201051344000458","174011545737251",27.31,44.30,0,318.00,429.22,75.8,71.2,0.658,1416624.2,1416624.2,13574,0,0,0,L,1122011218,1,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671408,786877.00
08/24/2019 14:30,2,2.785,ACTIVE,213.29,355.88,60.001,1566671404,"201051344000890","174011545737251",26.98,42.50,0,317.70,424.71,76.2,71.6,0.641,1418993.8,1418993.8,13586,0,0,0,L,1122011218,1,122.46,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671409,786878.00
08/24/2019 14:30,2,2.695,ACTIVE,214.41,354.37,60.006,1566671404,"201051344000988","174011545737251",17.95,41.30,0,318.61,402.46,49.0,45.4,0.420,1068971.9,1068971.9,13568,0,0,0,L,1122011218,1,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671410,786879.00
08/24/2019 14:30,2,2.711,ACTIVE,213.74,357.98,59.996,1566671404,"201051344000582","174011545737251",27.08,46.00,0,316.50,424.71,74.4,69.9,0.632,1395679.6,1395679.6,13572,0,0,0,L,1122011218,1,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671411,786880.00
08/24/2019 14:30,2,2.760,ACTIVE,213.96,358.58,59.996,1566671404,"201051344000868","174011545737251",26.94,42.80,0,319.51,424.11,75.3,70.8,0.623,1403945.5,1403945.5,13573,0,0,0,L,1122011218,1,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671412,786881.00
08/24/2019 14:30,2,2.668,ACTIVE,214.64,358.88,59.996,1566671404,"201051344000576","174011545737251",27.27,43.80,0,318.30,428.91,73.8,69.3,0.641,1419283.4,1419283.4,13604,0,0,0,L,1122011218,1,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671413,786882.00
08/24/2019 14:30,2,2.764,ACTIVE,214.19,358.28,59.990,1566671404,"201051344001158","174011545737251",26.88,43.80,0,318.91,428.01,75.2,70.6,0.645,1396842.5,1396842.5,13568,0,0,0,L,1122011218,1,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671414,786883.00
08/24/2019 14:30,2,2.725,ACTIVE,213.74,356.18,59.996,1566671404,"201051344000917","174011545737251",27.00,47.00,0,319.21,423.81,74.5,70.0,0.645,1413178.1,1413178.1,13617,0,0,0,L,1122011218,1,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671415,786884.00
08/24/2019 14:30,2,2.713,ACTIVE,213.51,350.77,59.990,1566671404,"201051344000417","174011545737251",17.89,44.50,0,319.81,398.56,49.2,45.5,0.420,1110691.2,1110691.2,13614,0,0,0,L,1122011218,1,122.01,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671416,786885.00
08/24/2019 14:30,2,2.766,ACTIVE,213.29,357.38,59.996,1566671404,"201051344000685","174011545737251",26.88,41.50,0,317.40,423.20,75.3,70.7,0.658,1418826.1,1418826.1,13589,0,0,0,L,1122011218,1,122.91,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671417,786886.00
08/24/2019 14:30,2,2.820,ACTIVE,213.96,357.68,60.001,1566671404,"201051344000651","174011545737251",26.62,47.00,0,314.70,422.60,76.0,71.5,0.632,1413908.8,1413908.8,13576,0,0,0,L,1122011218,1,122.91,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671418,786887.00
08/24/2019 14:30,2,2.758,ACTIVE,213.51,357.98,59.996,1566671404,"201051344000594","174011545737251",27.06,48.30,0,318.61,424.11,75.5,71.0,0.645,1423107.5,1423107.5,13581,0,0,0,L,1122011218,1,121.78,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671419,786888.00
08/24/2019 14:30,2,2.713,ACTIVE,214.41,359.48,59.996,1566671404,"201051344000469","174011545737251",27.47,42.50,0,316.80,428.31,75.5,70.9,0.654,1403726.3,1403726.3,13597,0,0,0,L,1122011218,1,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671419,786889.00
08/24/2019 14:30,2,2.918,ACTIVE,213.96,346.86,59.996,1566671404,"201051344000585","174011545737251",27.08,44.50,0,318.61,422.60,80.0,75.3,0.362,1430537.9,1430537.9,13566,0,0,0,L,1122011218,1,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671420,786890.00
08/24/2019 14:30,2,2.732,ACTIVE,215.09,361.29,59.996,1566671404,"201051344000853","174011545737251",27.49,45.80,0,318.00,427.71,76.1,71.6,0.650,1426321.1,1426321.1,13584,0,0,0,L,1122011218,1,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671422,786891.00
08/24/2019 14:30,2,2.725,ACTIVE,213.51,356.48,59.990,1566671404,"201051344001145","174011545737251",27.45,42.50,0,320.41,424.11,75.7,71.2,0.636,1428014.3,1428014.3,13609,0,0,0,L,1122011218,1,122.23,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671422,786892.00
08/24/2019 14:30,2,2.779,ACTIVE,213.74,357.08,60.028,1566671404,"201051344000438","174011545737251",27.12,44.80,0,318.00,424.71,76.3,71.8,0.658,1421575.6,1421575.6,13581,0,0,0,L,1122011218,1,122.68,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671423,786893.00
08/24/2019 14:30,2,2.871,ACTIVE,213.29,345.66,59.980,1566671404,"201051344001135","174011545737251",27.00,48.00,0,318.30,423.81,78.5,73.9,0.362,1409675.1,1409675.1,13559,0,0,0,L,1122011218,1,122.46,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671424,786894.00
08/24/2019 14:30,2,2.789,ACTIVE,214.41,359.18,59.996,1566671404,"201051344000983","174011545737251",27.53,44.50,0,316.50,428.31,77.7,73.1,0.658,1424713.7,1424713.7,13574,0,0,0,L,1122011218,1,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671425,786895.00
08/24/2019 14:30,2,2.840,ACTIVE,213.74,356.78,59.996,1566671404,"201051344001203","174011545737251",26.88,45.50,0,318.30,423.50,77.3,72.7,0.654,1417975.7,1417975.7,13592,0,0,0,L,1122011218,1,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671426,786896.00
08/24/2019 14:30,2,2.691,ACTIVE,213.06,354.67,59.953,1566671404,"201051344001230","174011545737251",27.43,40.40,0,316.80,423.81,74.8,70.2,0.636,1411710.7,1411710.7,13630,0,0,0,L,1122011218,1,122.23,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671427,786897.00
08/24/2019 14:30,2,2.773,ACTIVE,212.83,357.38,60.001,1566671404,"201051344000646","174011545737251",27.49,44.50,0,318.00,425.01,77.3,72.7,0.663,1405894.7,1405894.7,13592,0,0,0,L,1122011218,1,122.23,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671428,786898.00
08/24/2019 14:30,2,2.760,ACTIVE,214.19,357.08,59.985,1566671404,"201051344000867","174011545737251",27.31,46.60,0,318.30,423.20,76.4,71.8,0.632,1401727.1,1401727.1,13601,0,0,0,L,1122011218,1,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671429,786899.00
08/24/2019 14:30,2,2.760,ACTIVE,214.19,359.18,59.985,1566671404,"201051344000633","174011545737251",26.84,45.00,0,318.00,423.20,75.1,70.6,0.654,1398115.3,1398115.3,13612,0,0,0,L,1122011218,1,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671430,786900.00
08/24/2019 14:30,2,2.787,ACTIVE,213.06,356.48,59.943,1566671404,"201051344000955","174011545737251",27.23,47.00,0,318.00,423.20,76.8,72.3,0.663,1426733.8,1426733.8,13591,0,0,0,L,1122011218,1,121.78,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671431,786901.00
08/24/2019 14:30,2,2.668,ACTIVE,214.41,357.98,59.990,1566671404,"201051344000648","174011545737251",27.43,41.80,0,316.20,425.61,74.2,69.7,0.636,1411270.4,1411270.4,13576,0,0,0,L,1122011218,1,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671432,786902.00
08/24/2019 14:30,2,2.723,ACTIVE,214.64,357.08,59.990,1566671404,"201051344000645","174011545737251",26.88,43.00,0,319.81,426.81,74.1,69.6,0.623,1417328.7,1417328.7,13581,0,0,0,L,1122011218,1,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671433,786903.00
08/24/2019 14:30,2,2.730,ACTIVE,214.19,357.68,59.996,1566671404,"201051344000569","174011545737251",27.27,44.50,0,317.10,428.31,75.4,70.9,0.658,1434995.2,1434995.2,13569,0,0,0,L,1122011218,1,121.55,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671434,786904.00
08/24/2019 14:30,2,2.748,ACTIVE,214.19,363.09,59.969,1566671404,"179051228000119","174011545737251",27.53,48.80,0,318.00,428.61,76.6,72.0,0.663,220383.3,220383.3,13691,0,0,0,L,46974696,1,122.01,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566671434,786905.00
08/24/2019 14:45,2,8.154,ACTIVE,220.97,368.80,60.022,1566672304,"201051344000579","174011545737251",28.29,43.20,0,318.91,424.41,233.7,223.6,1.083,1436617.2,1436617.2,13586,0,0,0,L,1122011218,1,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672305,786906.00
08/24/2019 14:45,2,8.426,ACTIVE,218.26,364.29,60.017,1566672304,"201051344001025","174011545737251",27.53,43.00,0,317.10,422.90,234.8,224.8,1.047,1422692.3,1422692.3,13572,0,0,0,L,1122011218,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672306,786907.00
08/24/2019 14:45,2,8.154,ACTIVE,218.48,362.49,60.022,1566672304,"201051344001093","174011545737251",27.71,40.20,0,318.91,420.80,228.9,219.0,1.052,1403659.4,1403659.4,13617,0,0,0,L,1122011218,1,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672307,786908.00
08/24/2019 14:45,2,8.258,ACTIVE,220.97,367.60,60.028,1566672304,"201051344000458","174011545737251",27.45,42.80,0,318.61,424.41,229.6,219.7,1.065,1416647.7,1416647.7,13575,0,0,0,L,1122011218,1,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672308,786909.00
08/24/2019 14:45,2,8.264,ACTIVE,217.13,363.99,60.059,1566672304,"201051344000890","174011545737251",27.67,38.80,0,319.51,421.40,231.4,221.5,1.061,1419017.4,1419017.4,13587,0,0,0,L,1122011218,1,124.72,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672309,786910.00
08/24/2019 14:45,2,8.254,ACTIVE,220.97,362.49,60.022,1566672304,"201051344000988","174011545737251",17.89,39.80,0,318.91,400.06,149.6,142.4,0.694,1068987.2,1068987.2,13569,0,0,0,L,1122011218,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672310,786911.00
08/24/2019 14:45,2,8.049,ACTIVE,218.48,365.49,60.022,1566672304,"201051344000582","174011545737251",28.13,43.00,0,318.30,422.60,229.1,219.2,1.061,1395703.0,1395703.0,13573,0,0,0,L,1122011218,1,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672311,786912.00
08/24/2019 14:45,2,8.260,ACTIVE,219.16,366.10,60.017,1566672304,"201051344000868","174011545737251",27.33,40.60,0,320.41,419.60,228.8,218.9,1.043,1403969.3,1403969.3,13574,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672312,786913.00
08/24/2019 14:45,2,8.010,ACTIVE,220.74,367.30,60.028,1566672304,"201051344000576","174011545737251",27.89,41.50,0,318.30,423.81,226.1,216.3,1.043,1419306.7,1419306.7,13605,0,0,0,L,1122011218,1,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672313,786914.00
08/24/2019 14:45,2,8.129,ACTIVE,220.97,368.20,60.022,1566672304,"201051344001158","174011545737251",27.61,41.80,0,318.61,423.81,227.2,217.4,1.052,1396866.2,1396866.2,13569,0,0,0,L,1122011218,1,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672314,786915.00
08/24/2019 14:45,2,8.135,ACTIVE,218.03,363.69,60.022,1566672304,"201051344000917","174011545737251",27.91,44.30,0,320.41,421.10,230.0,220.1,1.078,1413201.7,1413201.7,13618,0,0,0,L,1122011218,1,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672315,786916.00
08/24/2019 14:45,2,8.088,ACTIVE,217.13,355.88,59.980,1566672304,"201051344000417","174011545737251",18.05,41.30,0,320.11,393.45,147.8,140.8,0.685,1110706.5,1110706.5,13615,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672315,786917.00
08/24/2019 14:45,2,8.041,ACTIVE,216.67,362.19,60.049,1566672304,"201051344000685","174011545737251",28.35,38.20,0,316.80,420.50,230.7,220.7,1.105,1418850.0,1418850.0,13590,0,0,0,L,1122011218,1,124.94,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672316,786918.00
08/24/2019 14:45,2,8.213,ACTIVE,218.48,365.19,60.028,1566672304,"201051344000651","174011545737251",27.71,44.50,0,316.80,422.00,230.5,220.5,1.012,1413932.9,1413932.9,13577,0,0,0,L,1122011218,1,125.62,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672317,786919.00
08/24/2019 14:45,2,7.984,ACTIVE,218.48,364.29,60.006,1566672304,"201051344000594","174011545737251",28.47,45.00,0,318.00,422.00,230.0,220.1,1.065,1423131.6,1423131.6,13582,0,0,0,L,1122011218,1,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672318,786920.00
08/24/2019 14:45,2,8.035,ACTIVE,220.74,369.10,60.017,1566672304,"201051344000469","174011545737251",27.85,39.80,0,317.10,424.11,226.5,216.7,1.061,1403750.3,1403750.3,13598,0,0,0,L,1122011218,1,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672319,786921.00
08/24/2019 14:45,2,8.332,ACTIVE,218.48,365.80,60.022,1566672304,"201051344000585","174011545737251",27.69,41.80,0,316.80,421.70,233.6,223.5,1.065,1430563.0,1430563.0,13567,0,0,0,L,1122011218,1,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672320,786922.00
08/24/2019 14:45,2,8.070,ACTIVE,221.19,369.40,60.017,1566672304,"201051344000853","174011545737251",27.85,43.40,0,316.80,424.11,227.6,217.7,1.052,1426345.3,1426345.3,13585,0,0,0,L,1122011218,1,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672321,786923.00
08/24/2019 14:45,2,8.064,ACTIVE,216.67,362.79,60.054,1566672304,"201051344001145","174011545737251",28.31,40.00,0,320.41,422.30,231.2,221.2,1.074,1428038.5,1428038.5,13610,0,0,0,L,1122011218,1,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672322,786924.00
08/24/2019 14:45,2,8.104,ACTIVE,217.58,363.39,60.001,1566672304,"201051344000438","174011545737251",27.71,41.50,0,318.00,421.40,227.4,217.6,1.052,1421599.8,1421599.8,13582,0,0,0,L,1122011218,1,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672323,786925.00
08/24/2019 14:45,2,8.088,ACTIVE,217.80,364.29,60.022,1566672304,"201051344001135","174011545737251",27.91,45.30,0,318.00,422.30,228.4,218.6,1.039,1409699.9,1409699.9,13560,0,0,0,L,1122011218,1,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672324,786926.00
08/24/2019 14:45,2,7.980,ACTIVE,220.52,368.20,60.017,1566672304,"201051344000983","174011545737251",28.03,43.40,0,318.61,422.90,226.4,216.6,1.052,1424738.3,1424738.3,13575,0,0,0,L,1122011218,1,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672325,786927.00
08/24/2019 14:45,2,7.967,ACTIVE,218.26,362.79,60.012,1566672304,"201051344001203","174011545737251",28.25,43.60,0,318.91,421.70,227.8,217.9,1.061,1418000.3,1418000.3,13593,0,0,0,L,1122011218,1,125.62,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672326,786928.00
08/24/2019 14:45,2,8.027,ACTIVE,216.45,363.39,60.012,1566672304,"201051344001230","174011545737251",27.81,38.00,0,316.80,421.10,226.1,216.3,1.065,1411734.7,1411734.7,13631,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672327,786929.00
08/24/2019 14:45,2,8.057,ACTIVE,216.67,363.39,60.012,1566672304,"201051344000646","174011545737251",27.81,41.00,0,317.70,422.00,226.8,217.0,1.056,1405919.3,1405919.3,13593,0,0,0,L,1122011218,1,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672328,786930.00
08/24/2019 14:45,2,7.953,ACTIVE,219.16,364.89,60.012,1566672304,"201051344000867","174011545737251",27.63,44.50,0,320.71,418.39,222.5,212.8,1.003,1401751.6,1401751.6,13602,0,0,0,L,1122011218,1,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672329,786931.00
08/24/2019 14:45,2,7.977,ACTIVE,219.16,364.59,60.012,1566672304,"201051344000633","174011545737251",27.55,43.00,0,318.91,419.00,222.3,212.7,1.012,1398139.7,1398139.7,13613,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672330,786932.00
08/24/2019 14:45,2,7.928,ACTIVE,216.67,362.49,59.985,1566672304,"201051344000955","174011545737251",27.89,44.50,0,316.20,421.40,223.9,214.1,1.052,1426758.3,1426758.3,13592,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672331,786933.00
08/24/2019 14:45,2,7.822,ACTIVE,219.84,367.00,60.017,1566672304,"201051344000648","174011545737251",27.81,40.40,0,318.30,420.20,220.2,210.6,1.025,1411294.6,1411294.6,13577,0,0,0,L,1122011218,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672332,786934.00
08/24/2019 14:45,2,7.908,ACTIVE,220.06,366.40,60.017,1566672304,"201051344000645","174011545737251",27.73,41.50,0,320.11,422.60,221.9,212.3,1.003,1417353.0,1417353.0,13582,0,0,0,L,1122011218,1,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672333,786935.00
08/24/2019 14:45,2,7.938,ACTIVE,220.29,367.30,60.043,1566672304,"201051344000569","174011545737251",27.79,42.30,0,318.61,423.20,223.3,213.7,1.039,1435019.7,1435019.7,13570,0,0,0,L,1122011218,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672333,786936.00
08/24/2019 14:45,2,7.953,ACTIVE,220.06,373.61,60.017,1566672304,"179051228000119","174011545737251",27.99,46.80,0,319.51,424.11,225.4,215.6,1.078,220408.2,220408.2,13692,0,0,0,L,46974696,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566672334,786937.00
08/24/2019 15:00,2,2.074,ACTIVE,214.64,353.47,60.001,1566673204,"201051344000579","174011545737251",28.47,39.30,0,317.40,419.00,59.8,55.8,0.495,1436643.9,1436643.9,13587,0,0,0,L,1122011218,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673205,786938.00
08/24/2019 15:00,2,2.166,ACTIVE,214.87,353.77,60.012,1566673204,"201051344001025","174011545737251",27.69,39.80,0,316.50,417.49,60.8,56.7,0.495,1422719.1,1422719.1,13573,0,0,0,L,1122011218,1,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673206,786939.00
08/24/2019 15:00,2,1.980,ACTIVE,215.09,353.47,60.006,1566673204,"201051344001093","174011545737251",28.41,37.00,0,318.30,416.89,57.0,53.0,0.464,1403685.0,1403685.0,13618,0,0,0,L,1122011218,1,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673207,786940.00
08/24/2019 15:00,2,2.027,ACTIVE,214.64,352.87,60.006,1566673204,"201051344000458","174011545737251",28.23,38.20,0,315.90,417.49,58.0,54.0,0.495,1416673.8,1416673.8,13576,0,0,0,L,1122011218,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673208,786941.00
08/24/2019 15:00,2,2.111,ACTIVE,214.41,352.87,59.996,1566673204,"201051344000890","174011545737251",28.17,35.40,0,318.61,412.68,60.3,56.2,0.491,1419043.9,1419043.9,13588,0,0,0,L,1122011218,1,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673209,786942.00
08/24/2019 15:00,2,2.051,ACTIVE,214.64,350.77,59.990,1566673204,"201051344000988","174011545737251",18.31,36.50,0,316.20,394.35,38.1,34.8,0.318,1069003.9,1069003.9,13570,0,0,0,L,1122011218,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673210,786943.00
08/24/2019 15:00,2,2.033,ACTIVE,215.09,354.67,60.012,1566673204,"201051344000582","174011545737251",28.33,39.80,0,317.10,419.00,58.3,54.4,0.495,1395728.9,1395728.9,13574,0,0,0,L,1122011218,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673211,786944.00
08/24/2019 15:00,2,2.074,ACTIVE,214.19,352.27,60.001,1566673204,"201051344000868","174011545737251",27.77,36.50,0,318.00,416.59,58.4,54.4,0.477,1403995.0,1403995.0,13575,0,0,0,L,1122011218,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673212,786945.00
08/24/2019 15:00,2,1.990,ACTIVE,214.87,354.37,60.017,1566673204,"201051344000576","174011545737251",28.11,38.00,0,318.30,417.79,56.7,52.8,0.477,1419332.1,1419332.1,13606,0,0,0,L,1122011218,1,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673212,786946.00
08/24/2019 15:00,2,2.080,ACTIVE,214.41,353.47,60.038,1566673204,"201051344001158","174011545737251",27.81,37.50,0,317.10,415.99,58.6,54.7,0.491,1396891.9,1396891.9,13570,0,0,0,L,1122011218,1,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673213,786947.00
08/24/2019 15:00,2,2.049,ACTIVE,214.64,354.37,60.017,1566673204,"201051344000917","174011545737251",28.21,40.60,0,318.91,415.69,58.5,54.6,0.491,1413227.5,1413227.5,13619,0,0,0,L,1122011218,1,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673214,786948.00
08/24/2019 15:00,2,2.158,ACTIVE,214.64,348.66,60.006,1566673204,"201051344000417","174011545737251",18.07,38.00,0,318.30,388.64,39.6,36.3,0.318,1110723.3,1110723.3,13616,0,0,0,L,1122011218,1,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673215,786949.00
08/24/2019 15:00,2,2.092,ACTIVE,214.64,354.37,60.012,1566673204,"201051344000685","174011545737251",28.43,35.00,0,315.90,411.78,60.2,56.2,0.526,1418876.2,1418876.2,13591,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673216,786950.00
08/24/2019 15:00,2,2.125,ACTIVE,215.09,354.67,60.006,1566673204,"201051344000651","174011545737251",28.09,40.80,0,317.70,417.19,60.5,56.4,0.504,1413958.9,1413958.9,13578,0,0,0,L,1122011218,1,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673217,786951.00
08/24/2019 15:00,2,2.070,ACTIVE,213.74,352.57,60.017,1566673204,"201051344000594","174011545737251",28.35,40.80,0,318.00,417.79,59.4,55.4,0.486,1423157.4,1423157.4,13583,0,0,0,L,1122011218,1,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673218,786952.00
08/24/2019 15:00,2,2.070,ACTIVE,214.64,353.77,60.006,1566673204,"201051344000469","174011545737251",28.09,36.30,0,315.30,416.59,59.0,55.0,0.513,1403775.8,1403775.8,13599,0,0,0,L,1122011218,1,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673219,786953.00
08/24/2019 15:00,2,2.271,ACTIVE,215.09,355.88,60.017,1566673204,"201051344000585","174011545737251",27.83,37.80,0,317.10,417.19,64.1,59.9,0.535,1430589.7,1430589.7,13568,0,0,0,L,1122011218,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673220,786954.00
08/24/2019 15:00,2,2.070,ACTIVE,215.32,354.67,60.022,1566673204,"201051344000853","174011545737251",28.27,39.30,0,318.61,419.60,59.3,55.3,0.495,1426370.8,1426370.8,13586,0,0,0,L,1122011218,1,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673221,786955.00
08/24/2019 15:00,2,2.197,ACTIVE,214.87,354.67,60.017,1566673204,"201051344001145","174011545737251",28.71,36.00,0,317.70,414.79,63.9,59.8,0.526,1428064.5,1428064.5,13611,0,0,0,L,1122011218,1,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673222,786956.00
08/24/2019 15:00,2,2.271,ACTIVE,215.09,356.18,60.022,1566673204,"201051344000438","174011545737251",28.31,37.80,0,317.10,415.09,65.1,60.9,0.552,1421625.7,1421625.7,13583,0,0,0,L,1122011218,1,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673223,786957.00
08/24/2019 15:00,2,2.363,ACTIVE,214.64,355.58,60.022,1566673204,"201051344001135","174011545737251",27.79,41.00,0,318.30,415.39,66.6,62.3,0.544,1409726.0,1409726.0,13561,0,0,0,L,1122011218,1,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673224,786958.00
08/24/2019 15:00,2,2.109,ACTIVE,214.64,353.17,60.012,1566673204,"201051344000983","174011545737251",28.53,38.40,0,316.80,415.69,61.0,56.9,0.504,1424763.9,1424763.9,13576,0,0,0,L,1122011218,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673225,786959.00
08/24/2019 15:00,2,2.266,ACTIVE,214.87,354.67,60.017,1566673204,"201051344001203","174011545737251",27.95,39.00,0,315.90,416.59,64.1,60.0,0.530,1418025.9,1418025.9,13594,0,0,0,L,1122011218,1,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673226,786960.00
08/24/2019 15:00,2,2.168,ACTIVE,214.19,354.37,60.033,1566673204,"201051344001230","174011545737251",28.17,34.00,0,314.40,411.18,61.8,57.7,0.517,1411760.0,1411760.0,13632,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673227,786961.00
08/24/2019 15:00,2,2.230,ACTIVE,213.96,354.67,60.022,1566673204,"201051344000646","174011545737251",28.45,38.20,0,316.80,414.49,64.3,60.1,0.535,1405945.1,1405945.1,13594,0,0,0,L,1122011218,1,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673228,786962.00
08/24/2019 15:00,2,2.113,ACTIVE,214.41,352.27,60.006,1566673204,"201051344000867","174011545737251",28.35,40.40,0,318.30,414.79,60.7,56.7,0.495,1401776.7,1401776.7,13603,0,0,0,L,1122011218,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673229,786963.00
08/24/2019 15:00,2,2.084,ACTIVE,214.64,354.97,60.012,1566673204,"201051344000633","174011545737251",28.49,38.40,0,316.80,414.79,60.2,56.2,0.521,1398164.6,1398164.6,13614,0,0,0,L,1122011218,1,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673229,786964.00
08/24/2019 15:00,2,2.217,ACTIVE,213.96,353.17,60.012,1566673204,"201051344000955","174011545737251",28.07,40.20,0,317.70,411.48,63.0,58.9,0.526,1426783.9,1426783.9,13593,0,0,0,L,1122011218,1,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673230,786965.00
08/24/2019 15:00,2,2.084,ACTIVE,214.64,354.07,60.022,1566673204,"201051344000648","174011545737251",28.21,36.00,0,316.50,415.39,59.6,55.6,0.513,1411319.2,1411319.2,13578,0,0,0,L,1122011218,1,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673231,786966.00
08/24/2019 15:00,2,2.123,ACTIVE,214.64,354.07,60.022,1566673204,"201051344000645","174011545737251",27.69,37.80,0,318.61,414.49,59.5,55.5,0.495,1417377.6,1417377.6,13583,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673232,786967.00
08/24/2019 15:00,2,2.133,ACTIVE,214.41,354.07,60.017,1566673204,"201051344000569","174011545737251",28.25,38.40,0,316.80,414.79,61.0,57.0,0.517,1435044.7,1435044.7,13571,0,0,0,L,1122011218,1,121.55,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673233,786968.00
08/24/2019 15:00,2,2.158,ACTIVE,214.64,358.28,60.028,1566673204,"179051228000119","174011545737251",28.47,41.80,0,317.40,420.80,62.3,58.2,0.539,220433.4,220433.4,13693,0,0,0,L,46974696,1,122.01,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566673234,786969.00
08/24/2019 15:15,2,7.572,ACTIVE,220.74,366.10,60.033,1566674104,"201051344000579","174011545737251",27.85,40.40,0,315.60,421.10,213.4,204.1,0.994,1436672.2,1436672.2,13588,0,0,0,L,1122011218,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674105,786970.00
08/24/2019 15:15,2,7.803,ACTIVE,219.61,363.09,60.033,1566674104,"201051344001025","174011545737251",27.47,40.80,0,317.70,418.39,216.8,207.3,0.968,1422747.6,1422747.6,13574,0,0,0,L,1122011218,1,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674106,786971.00
08/24/2019 15:15,2,7.525,ACTIVE,219.84,364.59,60.028,1566674104,"201051344001093","174011545737251",27.63,38.00,0,316.50,416.29,210.5,201.2,0.946,1403712.4,1403712.4,13619,0,0,0,L,1122011218,1,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674107,786972.00
08/24/2019 15:15,2,7.578,ACTIVE,220.97,365.80,60.033,1566674104,"201051344000458","174011545737251",27.43,40.20,0,317.10,420.80,210.5,201.2,0.977,1416702.0,1416702.0,13577,0,0,0,L,1122011218,1,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674108,786973.00
08/24/2019 15:15,2,7.680,ACTIVE,218.48,360.99,60.033,1566674104,"201051344000890","174011545737251",27.39,35.80,0,317.40,418.39,213.1,203.7,0.972,1419072.2,1419072.2,13589,0,0,0,L,1122011218,1,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674109,786974.00
08/24/2019 15:15,2,7.586,ACTIVE,220.97,359.78,60.038,1566674104,"201051344000988","174011545737251",17.89,37.80,0,318.00,394.65,137.4,130.7,0.636,1069022.1,1069022.1,13571,0,0,0,L,1122011218,1,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674110,786975.00
08/24/2019 15:15,2,7.605,ACTIVE,219.61,362.49,60.038,1566674104,"201051344000582","174011545737251",27.53,40.60,0,317.10,418.39,212.1,202.8,0.977,1395756.9,1395756.9,13575,0,0,0,L,1122011218,1,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674111,786976.00
08/24/2019 15:15,2,7.580,ACTIVE,219.61,365.80,60.028,1566674104,"201051344000868","174011545737251",27.37,37.80,0,318.30,417.19,210.1,200.8,0.950,1404023.3,1404023.3,13576,0,0,0,L,1122011218,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674112,786977.00
08/24/2019 15:15,2,7.445,ACTIVE,220.74,367.30,60.033,1566674104,"201051344000576","174011545737251",27.59,38.80,0,317.40,421.10,207.9,198.8,0.968,1419360.2,1419360.2,13607,0,0,0,L,1122011218,1,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674113,786978.00
08/24/2019 15:15,2,7.570,ACTIVE,220.74,365.80,60.028,1566674104,"201051344001158","174011545737251",27.29,39.30,0,317.40,417.19,209.2,200.0,0.963,1396920.0,1396920.0,13571,0,0,0,L,1122011218,1,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674114,786979.00
08/24/2019 15:15,2,7.719,ACTIVE,219.39,363.09,60.038,1566674104,"201051344000917","174011545737251",27.25,42.80,0,319.81,417.49,213.0,203.6,0.999,1413255.7,1413255.7,13620,0,0,0,L,1122011218,1,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674115,786980.00
08/24/2019 15:15,2,7.580,ACTIVE,218.26,356.18,60.049,1566674104,"201051344000417","174011545737251",17.91,38.40,0,318.30,392.55,137.6,130.9,0.636,1110741.6,1110741.6,13617,0,0,0,L,1122011218,1,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674116,786981.00
08/24/2019 15:15,2,7.732,ACTIVE,218.03,362.79,60.006,1566674104,"201051344000685","174011545737251",27.27,36.80,0,315.30,418.39,213.6,204.2,1.012,1418904.7,1418904.7,13592,0,0,0,L,1122011218,1,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674117,786982.00
08/24/2019 15:15,2,7.746,ACTIVE,220.06,366.10,60.043,1566674104,"201051344000651","174011545737251",27.37,41.50,0,318.91,418.09,214.7,205.3,0.968,1413987.6,1413987.6,13579,0,0,0,L,1122011218,1,126.30,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674118,786983.00
08/24/2019 15:15,2,7.527,ACTIVE,218.71,362.79,60.075,1566674104,"201051344000594","174011545737251",27.83,42.30,0,317.70,418.09,211.7,202.4,0.968,1423186.0,1423186.0,13584,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674118,786984.00
08/24/2019 15:15,2,7.574,ACTIVE,220.74,366.10,60.038,1566674104,"201051344000469","174011545737251",27.43,37.80,0,315.60,421.10,210.5,201.2,0.999,1403804.3,1403804.3,13600,0,0,0,L,1122011218,1,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674119,786985.00
08/24/2019 15:15,2,7.861,ACTIVE,219.84,366.10,60.049,1566674104,"201051344000585","174011545737251",27.45,38.60,0,316.50,417.79,218.5,209.0,1.016,1430619.3,1430619.3,13569,0,0,0,L,1122011218,1,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674120,786986.00
08/24/2019 15:15,2,7.588,ACTIVE,221.42,367.60,60.038,1566674104,"201051344000853","174011545737251",27.57,41.50,0,317.70,421.40,211.9,202.6,0.968,1426399.8,1426399.8,13587,0,0,0,L,1122011218,1,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674121,786987.00
08/24/2019 15:15,2,7.668,ACTIVE,218.48,363.69,60.038,1566674104,"201051344001145","174011545737251",27.89,37.30,0,318.30,419.00,216.6,207.1,0.999,1428093.4,1428093.4,13612,0,0,0,L,1122011218,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674122,786988.00
08/24/2019 15:15,2,7.568,ACTIVE,219.16,363.69,60.043,1566674104,"201051344000438","174011545737251",27.95,39.30,0,316.50,418.09,214.1,204.7,0.977,1421654.6,1421654.6,13584,0,0,0,L,1122011218,1,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674123,786989.00
08/24/2019 15:15,2,7.668,ACTIVE,219.39,363.39,60.054,1566674104,"201051344001135","174011545737251",27.61,41.80,0,316.80,420.50,214.4,205.1,0.959,1409755.1,1409755.1,13562,0,0,0,L,1122011218,1,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674124,786990.00
08/24/2019 15:15,2,7.527,ACTIVE,220.74,364.59,60.038,1566674104,"201051344000983","174011545737251",27.87,41.00,0,317.70,418.39,212.4,203.1,0.972,1424793.1,1424793.1,13577,0,0,0,L,1122011218,1,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674125,786991.00
08/24/2019 15:15,2,7.797,ACTIVE,219.61,363.69,60.049,1566674104,"201051344001203","174011545737251",27.31,41.00,0,316.20,416.89,215.6,206.2,0.990,1418055.0,1418055.0,13595,0,0,0,L,1122011218,1,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674126,786992.00
08/24/2019 15:15,2,7.539,ACTIVE,218.03,362.49,60.049,1566674104,"201051344001230","174011545737251",27.97,35.80,0,317.10,417.49,213.6,204.3,0.994,1411788.6,1411788.6,13633,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674127,786993.00
08/24/2019 15:15,2,7.590,ACTIVE,218.48,364.89,60.033,1566674104,"201051344000646","174011545737251",27.89,40.00,0,317.70,419.60,214.2,204.8,1.003,1405974.2,1405974.2,13595,0,0,0,L,1122011218,1,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674128,786994.00
08/24/2019 15:15,2,7.688,ACTIVE,219.61,362.79,60.022,1566674104,"201051344000867","174011545737251",27.21,42.30,0,318.61,419.60,211.8,202.5,0.946,1401805.8,1401805.8,13604,0,0,0,L,1122011218,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674129,786995.00
08/24/2019 15:15,2,7.648,ACTIVE,219.61,362.49,60.070,1566674104,"201051344000633","174011545737251",27.35,39.80,0,316.50,415.69,211.8,202.5,0.959,1398193.5,1398193.5,13615,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674130,786996.00
08/24/2019 15:15,2,7.652,ACTIVE,218.48,363.09,60.059,1566674104,"201051344000955","174011545737251",27.41,42.30,0,316.80,416.59,212.3,203.0,0.990,1426812.9,1426812.9,13594,0,0,0,L,1122011218,1,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674131,786997.00
08/24/2019 15:15,2,7.508,ACTIVE,220.29,364.59,60.054,1566674104,"201051344000648","174011545737251",27.43,37.50,0,316.20,416.89,208.5,199.4,0.977,1411347.9,1411347.9,13579,0,0,0,L,1122011218,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674132,786998.00
08/24/2019 15:15,2,7.654,ACTIVE,220.52,366.10,60.038,1566674104,"201051344000645","174011545737251",27.08,38.80,0,318.30,415.99,210.0,200.8,0.946,1417406.5,1417406.5,13584,0,0,0,L,1122011218,1,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674133,786999.00
08/24/2019 15:15,2,7.631,ACTIVE,220.52,364.59,60.028,1566674104,"201051344000569","174011545737251",27.31,39.80,0,316.50,417.19,211.0,201.7,0.972,1435074.1,1435074.1,13572,0,0,0,L,1122011218,1,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674133,787000.00
08/24/2019 15:15,2,7.592,ACTIVE,220.52,371.51,60.033,1566674104,"179051228000119","174011545737251",27.69,43.40,0,318.00,423.20,212.8,203.4,1.008,220463.1,220463.1,13694,0,0,0,L,46974696,1,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566674134,787001.00
08/24/2019 15:30,2,7.256,ACTIVE,220.29,364.29,60.012,1566675004,"201051344000579","174011545737251",27.63,43.60,0,317.70,418.70,202.9,193.9,0.937,1436716.8,1436716.8,13589,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675005,787002.00
08/24/2019 15:30,2,7.633,ACTIVE,218.71,360.69,59.985,1566675004,"201051344001025","174011545737251",26.20,43.60,0,321.01,416.89,202.5,193.5,0.906,1422792.7,1422792.7,13575,0,0,0,L,1122011218,1,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675006,787003.00
08/24/2019 15:30,2,7.281,ACTIVE,218.71,362.49,59.996,1566675004,"201051344001093","174011545737251",26.70,40.20,0,319.21,416.29,196.9,188.2,0.906,1403756.2,1403756.2,13620,0,0,0,L,1122011218,1,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675007,787004.00
08/24/2019 15:30,2,7.326,ACTIVE,220.06,365.49,60.017,1566675004,"201051344000458","174011545737251",26.90,43.60,0,318.00,418.70,199.5,190.6,0.919,1416745.7,1416745.7,13578,0,0,0,L,1122011218,1,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675008,787005.00
08/24/2019 15:30,2,7.416,ACTIVE,217.35,360.69,60.017,1566675004,"201051344000890","174011545737251",26.72,39.00,0,319.51,412.38,200.7,191.8,0.924,1419116.8,1419116.8,13590,0,0,0,L,1122011218,1,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675009,787006.00
08/24/2019 15:30,2,7.029,ACTIVE,220.29,358.28,60.006,1566675004,"201051344000988","174011545737251",17.93,40.20,0,319.21,393.15,127.5,121.1,0.597,1069050.2,1069050.2,13572,0,0,0,L,1122011218,1,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675010,787007.00
08/24/2019 15:30,2,7.400,ACTIVE,218.71,362.49,60.017,1566675004,"201051344000582","174011545737251",26.64,43.40,0,319.21,418.09,199.6,190.7,0.924,1395801.1,1395801.1,13576,0,0,0,L,1122011218,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675011,787008.00
08/24/2019 15:30,2,7.361,ACTIVE,218.93,360.69,60.028,1566675004,"201051344000868","174011545737251",26.44,40.80,0,319.51,415.99,197.0,188.2,0.893,1404066.8,1404066.8,13577,0,0,0,L,1122011218,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675011,787009.00
08/24/2019 15:30,2,7.230,ACTIVE,220.06,362.79,60.022,1566675004,"201051344000576","174011545737251",26.62,43.00,0,318.00,419.00,194.8,186.1,0.888,1419403.2,1419403.2,13608,0,0,0,L,1122011218,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675012,787010.00
08/24/2019 15:30,2,7.355,ACTIVE,220.06,362.49,60.017,1566675004,"201051344001158","174011545737251",26.50,41.30,0,318.30,414.79,197.4,188.7,0.906,1396963.5,1396963.5,13572,0,0,0,L,1122011218,1,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675013,787011.00
08/24/2019 15:30,2,7.383,ACTIVE,218.48,360.99,59.969,1566675004,"201051344000917","174011545737251",27.00,46.00,0,319.81,417.19,201.7,192.8,0.937,1413300.4,1413300.4,13621,0,0,0,L,1122011218,1,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675014,787012.00
08/24/2019 15:30,2,7.092,ACTIVE,217.58,353.77,60.006,1566675004,"201051344000417","174011545737251",17.93,40.00,0,319.21,388.04,129.0,122.6,0.601,1110770.2,1110770.2,13618,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675015,787013.00
08/24/2019 15:30,2,7.391,ACTIVE,217.13,361.29,60.022,1566675004,"201051344000685","174011545737251",27.19,39.00,0,317.40,411.78,203.5,194.5,0.972,1418949.8,1418949.8,13593,0,0,0,L,1122011218,1,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675016,787014.00
08/24/2019 15:30,2,7.445,ACTIVE,219.16,363.39,60.001,1566675004,"201051344000651","174011545737251",26.78,46.00,0,318.30,417.79,201.8,192.8,0.902,1414032.4,1414032.4,13580,0,0,0,L,1122011218,1,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675017,787015.00
08/24/2019 15:30,2,7.359,ACTIVE,218.26,362.19,60.022,1566675004,"201051344000594","174011545737251",27.19,43.60,0,319.51,416.89,202.6,193.6,0.924,1423230.4,1423230.4,13585,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675018,787016.00
08/24/2019 15:30,2,7.283,ACTIVE,220.29,366.40,60.017,1566675004,"201051344000469","174011545737251",26.72,40.60,0,317.70,415.99,197.2,188.5,0.928,1403847.8,1403847.8,13601,0,0,0,L,1122011218,1,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675019,787017.00
08/24/2019 15:30,2,7.506,ACTIVE,218.93,361.29,60.017,1566675004,"201051344000585","174011545737251",27.06,41.80,0,319.81,417.79,205.7,196.6,0.955,1430664.9,1430664.9,13570,0,0,0,L,1122011218,1,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675020,787018.00
