ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 15:30,2,7.244,ACTIVE,220.52,365.49,60.017,1566675004,"201051344000853","174011545737251",26.94,44.30,0,321.91,419.00,197.6,188.7,0.915,1426443.4,1426443.4,13588,0,0,0,L,1122011218,1,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675021,787019.00
08/24/2019 15:30,2,7.504,ACTIVE,217.58,360.38,60.001,1566675004,"201051344001145","174011545737251",26.96,40.00,0,317.70,416.89,204.8,195.7,0.946,1428138.8,1428138.8,13613,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675022,787020.00
08/24/2019 15:30,2,7.287,ACTIVE,218.26,362.19,60.022,1566675004,"201051344000438","174011545737251",27.35,43.00,0,317.70,416.89,201.6,192.6,0.932,1421699.4,1421699.4,13585,0,0,0,L,1122011218,1,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675023,787021.00
08/24/2019 15:30,2,7.451,ACTIVE,218.48,361.89,60.017,1566675004,"201051344001135","174011545737251",26.68,44.30,0,319.81,416.89,201.2,192.3,0.910,1409799.8,1409799.8,13563,0,0,0,L,1122011218,1,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675024,787022.00
08/24/2019 15:30,2,7.363,ACTIVE,220.29,363.99,60.022,1566675004,"201051344000983","174011545737251",26.62,44.30,0,318.91,416.29,198.5,189.6,0.924,1424836.9,1424836.9,13578,0,0,0,L,1122011218,1,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675025,787023.00
08/24/2019 15:30,2,7.447,ACTIVE,218.71,363.69,60.022,1566675004,"201051344001203","174011545737251",26.68,43.80,0,319.51,416.59,201.1,192.2,0.932,1418099.7,1418099.7,13596,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675025,787024.00
08/24/2019 15:30,2,7.334,ACTIVE,217.13,360.38,60.028,1566675004,"201051344001230","174011545737251",27.02,37.80,0,318.91,411.18,200.7,191.8,0.946,1411833.0,1411833.0,13634,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675026,787025.00
08/24/2019 15:30,2,7.379,ACTIVE,217.35,360.69,60.017,1566675004,"201051344000646","174011545737251",27.02,41.30,0,316.50,417.79,201.7,192.7,0.937,1406019.0,1406019.0,13596,0,0,0,L,1122011218,1,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675027,787026.00
08/24/2019 15:30,2,7.334,ACTIVE,218.93,361.89,60.043,1566675004,"201051344000867","174011545737251",26.66,44.50,0,320.11,419.90,198.1,189.2,0.910,1401849.5,1401849.5,13605,0,0,0,L,1122011218,1,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675028,787027.00
08/24/2019 15:30,2,7.254,ACTIVE,218.93,362.79,60.028,1566675004,"201051344000633","174011545737251",27.04,42.80,0,316.80,415.69,198.4,189.6,0.928,1398237.2,1398237.2,13616,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675029,787028.00
08/24/2019 15:30,2,7.227,ACTIVE,217.58,360.08,60.022,1566675004,"201051344000955","174011545737251",27.31,44.50,0,317.40,410.58,199.8,190.9,0.937,1426857.4,1426857.4,13595,0,0,0,L,1122011218,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675030,787029.00
08/24/2019 15:30,2,7.135,ACTIVE,219.61,363.69,60.022,1566675004,"201051344000648","174011545737251",27.17,40.80,0,317.40,415.69,196.3,187.5,0.910,1411391.0,1411391.0,13580,0,0,0,L,1122011218,1,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675031,787030.00
08/24/2019 15:30,2,7.283,ACTIVE,219.84,364.29,60.038,1566675004,"201051344000645","174011545737251",26.50,43.00,0,319.81,415.09,195.4,186.7,0.906,1417449.6,1417449.6,13585,0,0,0,L,1122011218,1,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675032,787031.00
08/24/2019 15:30,2,7.197,ACTIVE,219.84,363.09,60.028,1566675004,"201051344000569","174011545737251",26.92,42.50,0,319.51,415.69,196.4,187.6,0.915,1435117.4,1435117.4,13573,0,0,0,L,1122011218,1,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675033,787032.00
08/24/2019 15:30,2,7.264,ACTIVE,219.61,369.40,60.033,1566675004,"179051228000119","174011545737251",26.96,46.60,0,320.71,421.40,198.2,189.4,0.946,220506.9,220506.9,13695,0,0,0,L,46974696,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675034,787033.00
08/24/2019 15:45,2,7.100,ACTIVE,219.84,362.19,60.012,1566675904,"201051344000579","174011545737251",27.41,45.30,0,336.04,408.48,197.1,188.3,0.906,1436764.4,1436764.4,13590,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675905,787034.00
08/24/2019 15:45,2,7.260,ACTIVE,218.26,359.48,60.012,1566675904,"201051344001025","174011545737251",26.86,45.50,0,337.24,408.18,197.4,188.6,0.888,1422840.2,1422840.2,13576,0,0,0,L,1122011218,1,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675906,787035.00
08/24/2019 15:45,2,6.979,ACTIVE,218.48,361.89,60.006,1566675904,"201051344001093","174011545737251",27.02,41.80,0,336.94,407.87,191.1,182.5,0.879,1403802.3,1403802.3,13621,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675907,787036.00
08/24/2019 15:45,2,6.932,ACTIVE,219.84,363.09,60.017,1566675904,"201051344000458","174011545737251",27.53,46.00,0,330.03,414.79,193.2,184.6,0.897,1416792.4,1416792.4,13579,0,0,0,L,1122011218,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675908,787037.00
08/24/2019 15:45,2,7.160,ACTIVE,217.35,360.08,59.996,1566675904,"201051344000890","174011545737251",26.96,40.20,0,330.63,404.87,195.5,186.7,0.897,1419163.9,1419163.9,13591,0,0,0,L,1122011218,1,124.94,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675909,787038.00
08/24/2019 15:45,2,6.857,ACTIVE,220.06,358.28,60.006,1566675904,"201051344000988","174011545737251",17.89,41.50,0,337.54,386.53,124.3,118.0,0.597,1069079.9,1069079.9,13573,0,0,0,L,1122011218,1,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675910,787039.00
08/24/2019 15:45,2,7.041,ACTIVE,218.48,361.29,60.012,1566675904,"201051344000582","174011545737251",27.19,45.30,0,336.34,409.68,194.0,185.3,0.902,1395847.9,1395847.9,13577,0,0,0,L,1122011218,1,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675911,787040.00
08/24/2019 15:45,2,7.113,ACTIVE,218.48,361.29,60.017,1566675904,"201051344000868","174011545737251",26.46,43.00,0,337.24,407.87,190.5,181.9,0.871,1404112.9,1404112.9,13578,0,0,0,L,1122011218,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675912,787041.00
08/24/2019 15:45,2,6.971,ACTIVE,219.84,365.19,60.012,1566675904,"201051344000576","174011545737251",26.76,45.30,0,330.03,408.48,188.9,180.4,0.897,1419448.7,1419448.7,13609,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675913,787042.00
08/24/2019 15:45,2,6.959,ACTIVE,219.84,363.09,60.012,1566675904,"201051344001158","174011545737251",27.17,42.30,0,336.04,407.87,191.5,182.9,0.884,1397009.8,1397009.8,13573,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675914,787043.00
08/24/2019 15:45,2,7.158,ACTIVE,218.26,360.38,60.012,1566675904,"201051344000917","174011545737251",27.00,48.00,0,336.64,408.18,195.6,186.9,0.928,1413347.6,1413347.6,13622,0,0,0,L,1122011218,1,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675915,787044.00
08/24/2019 15:45,2,6.941,ACTIVE,217.58,353.47,60.012,1566675904,"201051344000417","174011545737251",17.89,41.50,0,333.93,382.93,125.8,119.5,0.583,1110800.3,1110800.3,13619,0,0,0,L,1122011218,1,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675916,787045.00
08/24/2019 15:45,2,7.107,ACTIVE,217.13,360.38,60.012,1566675904,"201051344000685","174011545737251",27.41,40.60,0,331.23,403.97,197.3,188.6,0.950,1418997.5,1418997.5,13594,0,0,0,L,1122011218,1,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675917,787046.00
08/24/2019 15:45,2,7.178,ACTIVE,218.93,360.69,60.017,1566675904,"201051344000651","174011545737251",26.88,49.00,0,336.64,408.78,195.1,186.4,0.879,1414079.6,1414079.6,13581,0,0,0,L,1122011218,1,125.62,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675917,787047.00
08/24/2019 15:45,2,6.984,ACTIVE,217.80,360.69,60.022,1566675904,"201051344000594","174011545737251",27.71,45.00,0,336.04,409.68,195.9,187.1,0.906,1423277.7,1423277.7,13586,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675918,787048.00
08/24/2019 15:45,2,7.000,ACTIVE,220.06,363.39,60.022,1566675904,"201051344000469","174011545737251",26.96,41.50,0,336.04,408.18,191.0,182.4,0.906,1403893.9,1403893.9,13602,0,0,0,L,1122011218,1,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675919,787049.00
08/24/2019 15:45,2,7.271,ACTIVE,218.71,361.59,60.017,1566675904,"201051344000585","174011545737251",27.17,42.30,0,336.34,409.68,200.0,191.1,0.937,1430713.2,1430713.2,13571,0,0,0,L,1122011218,1,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675920,787050.00
08/24/2019 15:45,2,6.984,ACTIVE,220.29,364.59,60.001,1566675904,"201051344000853","174011545737251",27.15,45.30,0,336.64,408.48,192.1,183.5,0.902,1426489.7,1426489.7,13589,0,0,0,L,1122011218,1,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675921,787051.00
08/24/2019 15:45,2,7.092,ACTIVE,217.35,360.08,60.006,1566675904,"201051344001145","174011545737251",27.77,41.30,0,330.63,406.97,199.6,190.7,0.910,1428187.0,1428187.0,13614,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675922,787052.00
08/24/2019 15:45,2,6.971,ACTIVE,218.26,360.69,60.012,1566675904,"201051344000438","174011545737251",27.57,45.30,0,327.02,415.69,194.5,185.8,0.902,1421746.7,1421746.7,13586,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675923,787053.00
08/24/2019 15:45,2,7.133,ACTIVE,218.26,359.48,60.012,1566675904,"201051344001135","174011545737251",27.15,46.00,0,336.94,407.87,196.2,187.4,0.893,1409847.1,1409847.1,13564,0,0,0,L,1122011218,1,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675924,787054.00
08/24/2019 15:45,2,7.031,ACTIVE,220.06,363.09,60.001,1566675904,"201051344000983","174011545737251",27.10,44.50,0,335.44,408.48,192.9,184.3,0.888,1424883.5,1424883.5,13579,0,0,0,L,1122011218,1,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675925,787055.00
08/24/2019 15:45,2,7.098,ACTIVE,218.48,359.48,60.012,1566675904,"201051344001203","174011545737251",27.08,46.00,0,338.14,407.87,194.5,185.8,0.897,1418146.9,1418146.9,13597,0,0,0,L,1122011218,1,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675926,787056.00
08/24/2019 15:45,2,7.051,ACTIVE,216.90,357.68,60.022,1566675904,"201051344001230","174011545737251",27.19,38.40,0,330.03,403.37,194.3,185.6,0.915,1411880.1,1411880.1,13635,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675927,787057.00
08/24/2019 15:45,2,7.158,ACTIVE,217.13,358.88,60.006,1566675904,"201051344000646","174011545737251",26.96,42.80,0,329.73,404.27,195.2,186.5,0.888,1406066.3,1406066.3,13597,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675928,787058.00
08/24/2019 15:45,2,7.025,ACTIVE,218.71,360.08,60.022,1566675904,"201051344000867","174011545737251",26.92,46.60,0,335.44,407.87,191.4,182.8,0.871,1401895.9,1401895.9,13606,0,0,0,L,1122011218,1,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675929,787059.00
08/24/2019 15:45,2,6.996,ACTIVE,218.71,360.99,60.001,1566675904,"201051344000633","174011545737251",27.02,44.50,0,334.54,408.48,191.4,182.8,0.897,1398283.6,1398283.6,13617,0,0,0,L,1122011218,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675930,787060.00
08/24/2019 15:45,2,6.969,ACTIVE,217.13,359.78,60.006,1566675904,"201051344000955","174011545737251",27.33,46.60,0,330.03,402.77,192.9,184.3,0.915,1426904.5,1426904.5,13596,0,0,0,L,1122011218,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675931,787061.00
08/24/2019 15:45,2,6.834,ACTIVE,219.39,363.39,60.012,1566675904,"201051344000648","174011545737251",27.25,42.50,0,336.34,408.48,188.5,180.0,0.862,1411436.9,1411436.9,13581,0,0,0,L,1122011218,1,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675932,787062.00
08/24/2019 15:45,2,6.961,ACTIVE,219.61,361.29,60.001,1566675904,"201051344000645","174011545737251",26.76,45.30,0,335.44,407.27,188.7,180.2,0.853,1417495.3,1417495.3,13586,0,0,0,L,1122011218,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675933,787063.00
08/24/2019 15:45,2,6.986,ACTIVE,219.61,362.19,60.006,1566675904,"201051344000569","174011545737251",26.80,44.30,0,335.44,408.18,189.8,181.2,0.884,1435163.4,1435163.4,13574,0,0,0,L,1122011218,1,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675934,787064.00
08/24/2019 15:45,2,6.930,ACTIVE,219.39,368.50,60.006,1566675904,"179051228000119","174011545737251",27.25,49.50,0,339.04,410.88,191.2,182.6,0.919,220553.3,220553.3,13696,0,0,0,L,46974696,1,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566675935,787065.00
08/24/2019 16:00,2,6.461,ACTIVE,219.39,360.38,60.017,1566676803,"201051344000579","174011545737251",28.13,44.30,0,336.94,407.87,184.2,175.8,0.862,1436808.3,1436808.3,13591,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676805,787066.00
08/24/2019 16:00,2,6.717,ACTIVE,217.80,359.48,60.033,1566676803,"201051344001025","174011545737251",27.12,44.80,0,333.93,405.47,184.5,176.1,0.831,1422884.0,1422884.0,13577,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676806,787067.00
08/24/2019 16:00,2,6.352,ACTIVE,218.03,360.08,60.017,1566676803,"201051344001093","174011545737251",27.69,41.50,0,334.24,406.07,178.1,170.0,0.818,1403844.7,1403844.7,13622,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676807,787068.00
08/24/2019 16:00,2,6.428,ACTIVE,219.61,362.19,60.054,1566676803,"201051344000458","174011545737251",27.75,44.80,0,330.63,406.97,180.7,172.5,0.840,1416835.5,1416835.5,13580,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676808,787069.00
08/24/2019 16:00,2,6.566,ACTIVE,216.67,357.08,60.028,1566676803,"201051344000890","174011545737251",27.59,40.00,0,330.93,402.16,183.4,175.1,0.840,1419207.3,1419207.3,13592,0,0,0,L,1122011218,1,124.72,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676809,787070.00
08/24/2019 16:00,2,6.439,ACTIVE,219.61,357.38,60.028,1566676803,"201051344000988","174011545737251",17.89,40.80,0,318.30,390.44,116.8,110.8,0.552,1069107.5,1069107.5,13574,0,0,0,L,1122011218,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676810,787071.00
08/24/2019 16:00,2,6.562,ACTIVE,218.03,358.88,60.022,1566676803,"201051344000582","174011545737251",27.33,45.50,0,331.83,407.27,181.7,173.4,0.849,1395891.0,1395891.0,13578,0,0,0,L,1122011218,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676811,787072.00
08/24/2019 16:00,2,6.498,ACTIVE,218.03,358.88,60.038,1566676803,"201051344000868","174011545737251",27.10,42.00,0,333.93,405.47,178.4,170.3,0.809,1404155.4,1404155.4,13579,0,0,0,L,1122011218,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676811,787073.00
08/24/2019 16:00,2,6.389,ACTIVE,219.16,362.49,60.033,1566676803,"201051344000576","174011545737251",27.21,45.00,0,332.13,408.78,176.1,168.1,0.813,1419490.7,1419490.7,13610,0,0,0,L,1122011218,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676812,787074.00
08/24/2019 16:00,2,6.402,ACTIVE,219.39,361.59,60.022,1566676803,"201051344001158","174011545737251",27.61,42.80,0,335.74,406.37,179.0,170.9,0.826,1397052.5,1397052.5,13574,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676813,787075.00
08/24/2019 16:00,2,6.562,ACTIVE,217.58,359.48,60.022,1566676803,"201051344000917","174011545737251",27.65,47.30,0,333.03,405.77,183.7,175.4,0.866,1413391.1,1413391.1,13623,0,0,0,L,1122011218,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676814,787076.00
08/24/2019 16:00,2,6.506,ACTIVE,216.90,351.97,60.022,1566676803,"201051344000417","174011545737251",17.93,40.60,0,317.40,388.04,118.2,112.2,0.552,1110828.1,1110828.1,13620,0,0,0,L,1122011218,1,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676815,787077.00
08/24/2019 16:00,2,6.555,ACTIVE,216.67,358.58,60.022,1566676803,"201051344000685","174011545737251",27.83,40.00,0,330.63,402.46,184.7,176.4,0.888,1419041.3,1419041.3,13595,0,0,0,L,1122011218,1,124.94,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676816,787078.00
08/24/2019 16:00,2,6.572,ACTIVE,218.26,359.18,60.017,1566676803,"201051344000651","174011545737251",27.49,49.80,0,334.54,406.97,182.8,174.5,0.826,1414123.0,1414123.0,13582,0,0,0,L,1122011218,1,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676817,787079.00
08/24/2019 16:00,2,6.414,ACTIVE,217.58,359.48,60.017,1566676803,"201051344000594","174011545737251",28.21,44.50,0,331.83,402.46,183.1,174.8,0.844,1423321.4,1423321.4,13587,0,0,0,L,1122011218,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676818,787080.00
08/24/2019 16:00,2,6.350,ACTIVE,219.39,361.89,60.017,1566676803,"201051344000469","174011545737251",27.61,41.00,0,336.64,406.67,177.6,169.4,0.840,1403936.4,1403936.4,13603,0,0,0,L,1122011218,1,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676819,787081.00
08/24/2019 16:00,2,6.746,ACTIVE,218.03,360.08,60.006,1566676803,"201051344000585","174011545737251",27.41,42.30,0,333.63,408.78,187.2,178.7,0.879,1430757.8,1430757.8,13572,0,0,0,L,1122011218,1,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676820,787082.00
08/24/2019 16:00,2,6.451,ACTIVE,219.61,360.99,59.996,1566676803,"201051344000853","174011545737251",27.25,45.00,0,336.64,404.87,178.0,169.9,0.831,1426532.4,1426532.4,13590,0,0,0,L,1122011218,1,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676821,787083.00
08/24/2019 16:00,2,6.504,ACTIVE,216.67,357.38,60.017,1566676803,"201051344001145","174011545737251",28.19,41.00,0,330.93,403.67,185.6,177.2,0.862,1428231.3,1428231.3,13615,0,0,0,L,1122011218,1,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676822,787084.00
08/24/2019 16:00,2,6.457,ACTIVE,217.35,357.68,60.006,1566676803,"201051344000438","174011545737251",27.63,44.00,0,332.13,404.87,180.7,172.4,0.840,1421790.0,1421790.0,13587,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676823,787085.00
08/24/2019 16:00,2,6.518,ACTIVE,217.58,358.58,60.028,1566676803,"201051344001135","174011545737251",27.55,46.00,0,332.73,405.47,181.9,173.7,0.831,1409890.7,1409890.7,13565,0,0,0,L,1122011218,1,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676824,787086.00
08/24/2019 16:00,2,6.416,ACTIVE,219.16,360.38,60.017,1566676803,"201051344000983","174011545737251",27.41,44.30,0,334.84,406.67,178.1,169.9,0.831,1424926.5,1424926.5,13580,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676825,787087.00
08/24/2019 16:00,2,6.529,ACTIVE,217.80,358.58,60.012,1566676803,"201051344001203","174011545737251",27.25,45.30,0,334.24,404.87,180.2,172.1,0.844,1418190.2,1418190.2,13598,0,0,0,L,1122011218,1,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676825,787088.00
08/24/2019 16:00,2,6.365,ACTIVE,216.45,356.78,60.001,1566676803,"201051344001230","174011545737251",27.83,38.00,0,330.03,401.86,179.4,171.2,0.849,1411923.3,1411923.3,13636,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676826,787089.00
08/24/2019 16:00,2,6.467,ACTIVE,216.67,357.98,60.038,1566676803,"201051344000646","174011545737251",27.55,41.00,0,330.33,403.07,180.4,172.2,0.849,1406109.8,1406109.8,13598,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676827,787090.00
08/24/2019 16:00,2,6.379,ACTIVE,218.03,357.98,60.022,1566676803,"201051344000867","174011545737251",27.25,46.20,0,333.93,403.97,176.0,167.9,0.800,1401938.6,1401938.6,13607,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676828,787091.00
08/24/2019 16:00,2,6.285,ACTIVE,218.26,360.08,60.012,1566676803,"201051344000633","174011545737251",27.69,44.50,0,335.74,406.97,176.3,168.3,0.826,1398326.4,1398326.4,13618,0,0,0,L,1122011218,1,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676829,787092.00
08/24/2019 16:00,2,6.326,ACTIVE,216.67,356.78,59.996,1566676803,"201051344000955","174011545737251",27.69,46.00,0,330.63,401.26,177.3,169.2,0.853,1426947.4,1426947.4,13597,0,0,0,L,1122011218,1,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676830,787093.00
08/24/2019 16:00,2,6.170,ACTIVE,218.48,358.58,60.017,1566676803,"201051344000648","174011545737251",27.67,42.80,0,337.24,407.27,172.9,165.0,0.813,1411479.1,1411479.1,13582,0,0,0,L,1122011218,1,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676831,787094.00
08/24/2019 16:00,2,6.279,ACTIVE,218.93,360.69,60.017,1566676803,"201051344000645","174011545737251",27.17,45.00,0,337.84,405.17,172.7,164.8,0.795,1417537.5,1417537.5,13587,0,0,0,L,1122011218,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676832,787095.00
08/24/2019 16:00,2,6.256,ACTIVE,218.93,359.48,60.012,1566676803,"201051344000569","174011545737251",27.47,43.60,0,334.54,406.07,173.9,166.0,0.818,1435205.8,1435205.8,13575,0,0,0,L,1122011218,1,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676833,787096.00
08/24/2019 16:00,2,6.326,ACTIVE,218.71,365.80,60.017,1566676803,"179051228000119","174011545737251",27.29,49.50,0,336.04,407.27,174.8,166.8,0.840,220596.0,220596.0,13697,0,0,0,L,46974696,1,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566676834,787097.00
08/24/2019 16:15,2,5.654,ACTIVE,218.93,360.99,60.012,1566677704,"201051344000579","174011545737251",28.84,42.30,0,338.14,403.67,165.2,157.5,0.773,1436849.7,1436849.7,13592,0,0,0,L,1122011218,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677705,787098.00
08/24/2019 16:15,2,5.953,ACTIVE,217.58,357.98,60.022,1566677704,"201051344001025","174011545737251",27.61,43.60,0,332.13,399.16,166.4,158.7,0.756,1422925.6,1422925.6,13578,0,0,0,L,1122011218,1,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677706,787099.00
08/24/2019 16:15,2,5.580,ACTIVE,217.80,357.38,60.028,1566677704,"201051344001093","174011545737251",28.23,39.80,0,335.74,400.96,159.4,151.9,0.747,1403884.7,1403884.7,13623,0,0,0,L,1122011218,1,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677707,787100.00
08/24/2019 16:15,2,5.691,ACTIVE,218.71,358.58,60.006,1566677704,"201051344000458","174011545737251",28.13,43.60,0,338.14,403.37,162.1,154.5,0.765,1416876.2,1416876.2,13581,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677708,787101.00
08/24/2019 16:15,2,5.811,ACTIVE,216.45,354.97,60.017,1566677704,"201051344000890","174011545737251",27.87,38.00,0,330.93,398.56,164.1,156.4,0.756,1419248.5,1419248.5,13593,0,0,0,L,1122011218,1,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677709,787102.00
08/24/2019 16:15,2,5.691,ACTIVE,218.93,354.67,60.012,1566677704,"201051344000988","174011545737251",18.19,39.30,0,338.14,384.43,104.7,99.2,0.491,1069133.6,1069133.6,13575,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677710,787103.00
08/24/2019 16:15,2,5.805,ACTIVE,217.80,357.68,60.006,1566677704,"201051344000582","174011545737251",27.61,44.80,0,332.43,400.06,162.3,154.7,0.756,1395931.8,1395931.8,13579,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677711,787104.00
08/24/2019 16:15,2,5.711,ACTIVE,217.58,356.78,60.017,1566677704,"201051344000868","174011545737251",27.57,40.60,0,334.54,400.36,159.4,152.0,0.725,1404195.4,1404195.4,13580,0,0,0,L,1122011218,1,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677712,787105.00
08/24/2019 16:15,2,5.574,ACTIVE,218.71,359.18,60.012,1566677704,"201051344000576","174011545737251",27.81,43.00,0,330.93,403.07,156.9,149.5,0.738,1419530.3,1419530.3,13611,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677713,787106.00
08/24/2019 16:15,2,5.623,ACTIVE,218.93,358.58,60.001,1566677704,"201051344001158","174011545737251",28.09,40.20,0,337.84,402.77,160.0,152.5,0.751,1397092.7,1397092.7,13575,0,0,0,L,1122011218,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677714,787107.00
08/24/2019 16:15,2,5.760,ACTIVE,217.58,356.78,60.017,1566677704,"201051344000917","174011545737251",28.13,46.40,0,331.53,398.86,164.1,156.4,0.778,1413432.5,1413432.5,13624,0,0,0,L,1122011218,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677715,787108.00
08/24/2019 16:15,2,5.662,ACTIVE,216.90,351.37,60.017,1566677704,"201051344000417","174011545737251",18.39,40.00,0,333.03,378.72,105.5,99.9,0.491,1110854.5,1110854.5,13621,0,0,0,L,1122011218,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677716,787109.00
08/24/2019 16:15,2,5.773,ACTIVE,216.67,357.08,59.990,1566677704,"201051344000685","174011545737251",28.23,38.20,0,331.23,398.56,165.1,157.4,0.800,1419082.9,1419082.9,13596,0,0,0,L,1122011218,1,124.94,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677717,787110.00
08/24/2019 16:15,2,5.803,ACTIVE,218.03,357.08,60.022,1566677704,"201051344000651","174011545737251",27.87,49.00,0,337.24,402.46,163.7,156.0,0.742,1414164.2,1414164.2,13583,0,0,0,L,1122011218,1,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677718,787111.00
08/24/2019 16:15,2,5.693,ACTIVE,217.35,357.68,60.054,1566677704,"201051344000594","174011545737251",28.33,43.00,0,330.63,399.16,163.3,155.7,0.756,1423362.6,1423362.6,13588,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677719,787112.00
08/24/2019 16:15,2,5.629,ACTIVE,218.93,359.18,59.985,1566677704,"201051344000469","174011545737251",27.97,39.80,0,337.84,403.37,159.4,151.9,0.765,1403976.5,1403976.5,13604,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677720,787113.00
08/24/2019 16:15,2,5.916,ACTIVE,218.03,357.98,60.012,1566677704,"201051344000585","174011545737251",28.17,40.80,0,336.34,400.96,168.7,160.9,0.795,1430800.2,1430800.2,13573,0,0,0,L,1122011218,1,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677721,787114.00
08/24/2019 16:15,2,5.680,ACTIVE,219.39,358.58,60.012,1566677704,"201051344000853","174011545737251",27.89,43.20,0,337.24,401.86,160.3,152.8,0.751,1426572.7,1426572.7,13591,0,0,0,L,1122011218,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677722,787115.00
08/24/2019 16:15,2,5.865,ACTIVE,216.90,356.78,60.006,1566677704,"201051344001145","174011545737251",28.17,39.30,0,331.53,400.06,167.3,159.5,0.773,1428273.4,1428273.4,13616,0,0,0,L,1122011218,1,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677722,787116.00
08/24/2019 16:15,2,5.705,ACTIVE,217.58,356.18,60.012,1566677704,"201051344000438","174011545737251",28.25,42.50,0,332.73,398.86,163.2,155.6,0.760,1421831.0,1421831.0,13588,0,0,0,L,1122011218,1,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677723,787117.00
08/24/2019 16:15,2,5.785,ACTIVE,217.35,356.18,60.012,1566677704,"201051344001135","174011545737251",28.05,44.80,0,331.53,397.96,164.3,156.7,0.751,1409932.0,1409932.0,13566,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677724,787118.00
08/24/2019 16:15,2,5.666,ACTIVE,218.93,358.28,60.012,1566677704,"201051344000983","174011545737251",28.15,43.00,0,337.54,403.07,161.5,153.9,0.769,1424967.1,1424967.1,13581,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677725,787119.00
08/24/2019 16:15,2,5.773,ACTIVE,217.80,357.08,60.012,1566677704,"201051344001203","174011545737251",27.93,43.40,0,337.24,400.66,163.3,155.7,0.773,1418231.4,1418231.4,13599,0,0,0,L,1122011218,1,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677726,787120.00
08/24/2019 16:15,2,5.719,ACTIVE,216.67,355.58,60.006,1566677704,"201051344001230","174011545737251",28.11,36.80,0,330.93,397.66,162.7,155.1,0.765,1411964.3,1411964.3,13637,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677727,787121.00
08/24/2019 16:15,2,5.818,ACTIVE,216.67,357.08,60.017,1566677704,"201051344000646","174011545737251",27.85,40.20,0,330.63,397.96,164.1,156.5,0.769,1406151.1,1406151.1,13599,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677728,787122.00
08/24/2019 16:15,2,5.672,ACTIVE,217.80,356.48,60.006,1566677704,"201051344000867","174011545737251",27.91,44.30,0,333.93,396.45,160.3,152.8,0.734,1401979.0,1401979.0,13608,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677729,787123.00
08/24/2019 16:15,2,5.658,ACTIVE,217.80,357.98,60.006,1566677704,"201051344000633","174011545737251",27.97,42.50,0,337.24,401.86,160.3,152.8,0.760,1398366.8,1398366.8,13619,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677730,787124.00
08/24/2019 16:15,2,5.664,ACTIVE,216.90,356.48,60.038,1566677704,"201051344000955","174011545737251",28.17,44.30,0,331.23,396.15,161.5,154.0,0.769,1426988.1,1426988.1,13598,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677731,787125.00
08/24/2019 16:15,2,5.557,ACTIVE,218.48,357.68,60.001,1566677704,"201051344000648","174011545737251",28.05,41.30,0,337.54,401.86,157.8,150.4,0.734,1411518.8,1411518.8,13583,0,0,0,L,1122011218,1,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677732,787126.00
08/24/2019 16:15,2,5.604,ACTIVE,218.71,358.28,60.006,1566677704,"201051344000645","174011545737251",27.77,43.20,0,338.44,401.56,157.6,150.2,0.725,1417577.2,1417577.2,13588,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677733,787127.00
08/24/2019 16:15,2,5.639,ACTIVE,218.71,357.68,60.012,1566677704,"201051344000569","174011545737251",27.85,43.00,0,337.54,401.26,159.1,151.6,0.751,1435245.8,1435245.8,13576,0,0,0,L,1122011218,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677734,787128.00
08/24/2019 16:15,2,5.629,ACTIVE,218.48,362.79,60.017,1566677704,"179051228000119","174011545737251",28.11,48.30,0,336.34,401.56,160.2,152.7,0.769,220636.3,220636.3,13698,0,0,0,L,46974696,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566677735,787129.00
08/24/2019 16:30,2,5.471,ACTIVE,218.71,357.08,60.017,1566678604,"201051344000579","174011545737251",28.71,40.40,0,338.14,398.86,159.1,151.6,0.747,1436888.1,1436888.1,13593,0,0,0,L,1122011218,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678605,787130.00
08/24/2019 16:30,2,5.754,ACTIVE,217.35,356.18,60.001,1566678604,"201051344001025","174011545737251",27.63,41.80,0,332.43,394.65,161.0,153.5,0.729,1422964.5,1422964.5,13579,0,0,0,L,1122011218,1,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678606,787131.00
08/24/2019 16:30,2,5.445,ACTIVE,217.58,356.18,60.006,1566678604,"201051344001093","174011545737251",28.03,38.80,0,331.83,393.15,154.6,147.3,0.716,1403921.9,1403921.9,13624,0,0,0,L,1122011218,1,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678607,787132.00
08/24/2019 16:30,2,5.428,ACTIVE,218.48,356.48,60.012,1566678604,"201051344000458","174011545737251",28.47,42.00,0,336.04,397.96,156.4,149.1,0.738,1416914.0,1416914.0,13582,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678608,787133.00
08/24/2019 16:30,2,5.619,ACTIVE,216.45,355.88,60.006,1566678604,"201051344000890","174011545737251",27.97,36.50,0,331.53,394.35,159.1,151.6,0.725,1419286.9,1419286.9,13594,0,0,0,L,1122011218,1,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678609,787134.00
08/24/2019 16:30,2,5.506,ACTIVE,218.48,352.87,60.001,1566678604,"201051344000988","174011545737251",18.19,37.80,0,338.14,380.82,101.5,96.0,0.477,1069158.0,1069158.0,13576,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678610,787135.00
08/24/2019 16:30,2,5.578,ACTIVE,217.80,357.38,60.006,1566678604,"201051344000582","174011545737251",27.95,43.00,0,332.13,394.95,157.9,150.5,0.742,1395969.9,1395969.9,13580,0,0,0,L,1122011218,1,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678611,787136.00
08/24/2019 16:30,2,5.434,ACTIVE,217.35,355.58,60.006,1566678604,"201051344000868","174011545737251",28.05,39.00,0,332.43,392.85,154.4,147.1,0.703,1404232.8,1404232.8,13581,0,0,0,L,1122011218,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678612,787137.00
08/24/2019 16:30,2,5.320,ACTIVE,218.48,358.28,60.017,1566678604,"201051344000576","174011545737251",28.21,41.80,0,337.84,397.66,151.9,144.7,0.716,1419567.1,1419567.1,13612,0,0,0,L,1122011218,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678612,787138.00
08/24/2019 16:30,2,5.506,ACTIVE,218.48,357.68,60.001,1566678604,"201051344001158","174011545737251",27.83,38.80,0,337.24,397.66,155.1,147.8,0.725,1397130.2,1397130.2,13576,0,0,0,L,1122011218,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678613,787139.00
08/24/2019 16:30,2,5.676,ACTIVE,217.35,356.48,60.006,1566678604,"201051344000917","174011545737251",27.79,44.80,0,331.53,394.05,159.7,152.2,0.756,1413471.0,1413471.0,13625,0,0,0,L,1122011218,1,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678614,787140.00
08/24/2019 16:30,2,5.566,ACTIVE,216.90,350.77,60.006,1566678604,"201051344000417","174011545737251",18.19,38.60,0,333.33,376.01,102.7,97.2,0.482,1110879.1,1110879.1,13622,0,0,0,L,1122011218,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678615,787141.00
08/24/2019 16:30,2,5.590,ACTIVE,216.67,355.28,60.006,1566678604,"201051344000685","174011545737251",28.29,36.50,0,331.53,394.05,160.1,152.6,0.769,1419121.6,1419121.6,13597,0,0,0,L,1122011218,1,124.94,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678617,787142.00
08/24/2019 16:30,2,5.625,ACTIVE,217.80,356.78,60.012,1566678604,"201051344000651","174011545737251",27.93,47.00,0,337.24,394.05,159.1,151.6,0.720,1414202.7,1414202.7,13584,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678617,787143.00
08/24/2019 16:30,2,5.471,ACTIVE,216.90,356.48,60.028,1566678604,"201051344000594","174011545737251",28.53,40.80,0,329.43,393.45,158.0,150.6,0.729,1423400.9,1423400.9,13589,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678618,787144.00
08/24/2019 16:30,2,5.387,ACTIVE,218.71,357.98,60.022,1566678604,"201051344000469","174011545737251",28.25,38.00,0,336.94,397.96,154.1,146.8,0.734,1404013.8,1404013.8,13605,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678619,787145.00
08/24/2019 16:30,2,5.805,ACTIVE,217.80,357.38,60.012,1566678604,"201051344000585","174011545737251",27.95,39.50,0,332.43,394.65,164.3,156.7,0.769,1430839.9,1430839.9,13574,0,0,0,L,1122011218,1,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678620,787146.00
08/24/2019 16:30,2,5.525,ACTIVE,218.93,357.98,59.985,1566678604,"201051344000853","174011545737251",27.71,42.30,0,337.84,397.96,155.0,147.7,0.720,1426610.3,1426610.3,13592,0,0,0,L,1122011218,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678621,787147.00
08/24/2019 16:30,2,5.621,ACTIVE,216.67,356.18,59.985,1566678604,"201051344001145","174011545737251",28.51,37.30,0,331.83,394.65,162.3,154.7,0.747,1428312.7,1428312.7,13617,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678622,787148.00
08/24/2019 16:30,2,5.473,ACTIVE,217.13,356.18,60.006,1566678604,"201051344000438","174011545737251",28.57,40.60,0,331.53,394.35,158.3,150.9,0.742,1421869.2,1421869.2,13589,0,0,0,L,1122011218,1,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678623,787149.00
08/24/2019 16:30,2,5.652,ACTIVE,217.13,355.58,60.006,1566678604,"201051344001135","174011545737251",27.91,43.40,0,331.83,393.45,159.7,152.2,0.734,1409970.6,1409970.6,13567,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678624,787150.00
08/24/2019 16:30,2,5.480,ACTIVE,218.48,357.98,60.006,1566678604,"201051344000983","174011545737251",28.19,40.80,0,337.24,397.35,156.5,149.1,0.734,1425005.0,1425005.0,13582,0,0,0,L,1122011218,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678625,787151.00
08/24/2019 16:30,2,5.639,ACTIVE,217.58,357.38,60.038,1566678604,"201051344001203","174011545737251",27.77,41.30,0,333.33,394.05,158.6,151.1,0.742,1418269.7,1418269.7,13600,0,0,0,L,1122011218,1,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678626,787152.00
08/24/2019 16:30,2,5.484,ACTIVE,216.45,354.97,60.006,1566678604,"201051344001230","174011545737251",28.41,34.80,0,331.23,394.05,157.8,150.3,0.760,1412002.5,1412002.5,13638,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678627,787153.00
08/24/2019 16:30,2,5.602,ACTIVE,216.45,357.08,59.969,1566678604,"201051344000646","174011545737251",28.17,38.20,0,330.63,394.95,159.8,152.3,0.742,1406189.7,1406189.7,13600,0,0,0,L,1122011218,1,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678628,787154.00
08/24/2019 16:30,2,5.518,ACTIVE,217.80,355.58,60.006,1566678604,"201051344000867","174011545737251",27.75,43.20,0,332.43,391.94,155.1,147.7,0.707,1402016.6,1402016.6,13609,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678629,787155.00
08/24/2019 16:30,2,5.430,ACTIVE,217.80,357.68,60.012,1566678604,"201051344000633","174011545737251",28.23,40.80,0,334.84,396.75,155.2,147.9,0.738,1398404.4,1398404.4,13620,0,0,0,L,1122011218,1,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678630,787156.00
08/24/2019 16:30,2,5.479,ACTIVE,216.45,355.58,60.017,1566678604,"201051344000955","174011545737251",28.31,43.00,0,331.53,393.45,157.0,149.6,0.751,1427026.0,1427026.0,13599,0,0,0,L,1122011218,1,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678630,787157.00
08/24/2019 16:30,2,5.342,ACTIVE,218.03,355.88,59.996,1566678604,"201051344000648","174011545737251",28.23,39.80,0,337.54,396.75,152.7,145.4,0.716,1411555.9,1411555.9,13584,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678631,787158.00
08/24/2019 16:30,2,5.502,ACTIVE,218.26,356.48,60.006,1566678604,"201051344000645","174011545737251",27.37,42.50,0,338.14,396.75,152.5,145.2,0.698,1417614.2,1417614.2,13589,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678632,787159.00
08/24/2019 16:30,2,5.482,ACTIVE,218.26,357.68,60.012,1566678604,"201051344000569","174011545737251",27.79,40.60,0,336.94,396.75,154.4,147.1,0.720,1435283.2,1435283.2,13577,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678633,787160.00
