ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 16:30,2,5.434,ACTIVE,218.26,362.19,60.001,1566678604,"179051228000119","174011545737251",28.21,46.40,0,336.64,397.66,155.2,147.9,0.734,220674.0,220674.0,13699,0,0,0,L,46974696,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566678634,787161.00
08/24/2019 16:45,2,5.113,ACTIVE,218.26,356.18,60.017,1566679504,"201051344000579","174011545737251",29.00,37.80,0,338.14,396.15,150.2,143.0,0.698,1436925.1,1436925.1,13594,0,0,0,L,1122011218,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679506,787162.00
08/24/2019 16:45,2,5.359,ACTIVE,217.13,354.67,60.017,1566679504,"201051344001025","174011545737251",28.15,40.20,0,330.63,392.25,152.6,145.4,0.698,1423002.0,1423002.0,13580,0,0,0,L,1122011218,1,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679507,787163.00
08/24/2019 16:45,2,5.129,ACTIVE,217.35,356.18,60.012,1566679504,"201051344001093","174011545737251",28.01,36.80,0,331.53,390.74,145.5,138.5,0.676,1403957.8,1403957.8,13625,0,0,0,L,1122011218,1,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679508,787164.00
08/24/2019 16:45,2,5.166,ACTIVE,218.03,355.88,60.012,1566679504,"201051344000458","174011545737251",28.21,39.50,0,336.34,397.35,147.5,140.4,0.703,1416950.4,1416950.4,13583,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679509,787165.00
08/24/2019 16:45,2,5.207,ACTIVE,216.45,353.47,60.006,1566679504,"201051344000890","174011545737251",28.47,35.40,0,330.93,397.66,150.1,143.0,0.698,1419323.9,1419323.9,13595,0,0,0,L,1122011218,1,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679510,787166.00
08/24/2019 16:45,2,5.145,ACTIVE,218.26,352.27,60.006,1566679504,"201051344000988","174011545737251",18.39,35.80,0,337.54,379.62,95.9,90.7,0.446,1069181.4,1069181.4,13577,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679510,787167.00
08/24/2019 16:45,2,5.205,ACTIVE,217.35,355.88,59.985,1566679504,"201051344000582","174011545737251",28.29,40.60,0,332.13,392.85,149.1,142.0,0.698,1396006.6,1396006.6,13581,0,0,0,L,1122011218,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679511,787168.00
08/24/2019 16:45,2,5.018,ACTIVE,216.90,354.07,60.049,1566679504,"201051344000868","174011545737251",28.59,37.50,0,332.43,394.05,145.2,138.2,0.667,1404268.6,1404268.6,13582,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679512,787169.00
08/24/2019 16:45,2,5.047,ACTIVE,218.03,355.88,60.012,1566679504,"201051344000576","174011545737251",27.99,39.30,0,337.54,395.25,143.1,136.2,0.676,1419602.4,1419602.4,13613,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679513,787170.00
08/24/2019 16:45,2,5.125,ACTIVE,218.03,355.58,60.006,1566679504,"201051344001158","174011545737251",28.17,36.50,0,337.24,395.55,146.2,139.1,0.676,1397166.3,1397166.3,13577,0,0,0,L,1122011218,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679514,787171.00
08/24/2019 16:45,2,5.238,ACTIVE,217.13,355.28,60.017,1566679504,"201051344000917","174011545737251",28.59,43.00,0,331.83,391.64,151.7,144.5,0.720,1413508.3,1413508.3,13626,0,0,0,L,1122011218,1,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679515,787172.00
08/24/2019 16:45,2,5.184,ACTIVE,216.45,349.56,60.012,1566679504,"201051344000417","174011545737251",18.51,37.00,0,333.33,374.21,97.3,92.0,0.455,1110902.8,1110902.8,13623,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679516,787173.00
08/24/2019 16:45,2,5.137,ACTIVE,216.45,354.67,60.006,1566679504,"201051344000685","174011545737251",29.06,35.60,0,332.13,393.45,151.1,143.9,0.742,1419158.8,1419158.8,13598,0,0,0,L,1122011218,1,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679517,787174.00
08/24/2019 16:45,2,5.307,ACTIVE,217.58,355.58,60.012,1566679504,"201051344000651","174011545737251",28.01,45.30,0,332.73,394.05,150.4,143.3,0.685,1414239.7,1414239.7,13585,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679518,787175.00
08/24/2019 16:45,2,5.137,ACTIVE,216.67,355.28,60.022,1566679504,"201051344000594","174011545737251",28.67,39.30,0,330.03,398.56,149.2,142.0,0.689,1423437.7,1423437.7,13590,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679519,787176.00
08/24/2019 16:45,2,5.074,ACTIVE,218.26,356.18,60.012,1566679504,"201051344000469","174011545737251",28.29,36.30,0,333.03,395.55,145.4,138.4,0.689,1404049.6,1404049.6,13606,0,0,0,L,1122011218,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679520,787177.00
08/24/2019 16:45,2,5.438,ACTIVE,217.58,355.58,60.012,1566679504,"201051344000585","174011545737251",28.39,37.50,0,332.43,392.85,156.3,149.0,0.734,1430878.3,1430878.3,13575,0,0,0,L,1122011218,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679521,787178.00
08/24/2019 16:45,2,5.094,ACTIVE,218.48,357.08,60.022,1566679504,"201051344000853","174011545737251",28.45,40.60,0,338.14,395.55,146.8,139.7,0.685,1426646.5,1426646.5,13593,0,0,0,L,1122011218,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679522,787179.00
08/24/2019 16:45,2,5.268,ACTIVE,216.45,354.67,60.012,1566679504,"201051344001145","174011545737251",28.86,35.80,0,330.63,394.95,154.0,146.7,0.720,1428350.5,1428350.5,13618,0,0,0,L,1122011218,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679522,787180.00
08/24/2019 16:45,2,5.107,ACTIVE,216.90,355.28,60.001,1566679504,"201051344000438","174011545737251",28.98,38.80,0,332.13,391.94,149.8,142.7,0.698,1421906.1,1421906.1,13590,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679523,787181.00
08/24/2019 16:45,2,5.246,ACTIVE,216.90,354.67,60.012,1566679504,"201051344001135","174011545737251",28.43,41.80,0,332.13,391.64,151.0,143.8,0.694,1410007.8,1410007.8,13568,0,0,0,L,1122011218,1,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679524,787182.00
08/24/2019 16:45,2,5.150,ACTIVE,218.03,354.67,60.001,1566679504,"201051344000983","174011545737251",28.37,38.80,0,335.44,395.55,147.9,140.9,0.698,1425041.4,1425041.4,13583,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679525,787183.00
08/24/2019 16:45,2,5.260,ACTIVE,217.35,354.97,60.001,1566679504,"201051344001203","174011545737251",28.21,40.20,0,330.03,396.75,150.3,143.1,0.712,1418306.7,1418306.7,13601,0,0,0,L,1122011218,1,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679526,787184.00
08/24/2019 16:45,2,5.029,ACTIVE,216.22,351.97,60.001,1566679504,"201051344001230","174011545737251",29.20,33.30,0,331.83,391.94,148.7,141.6,0.707,1412039.2,1412039.2,13639,0,0,0,L,1122011218,1,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679527,787185.00
08/24/2019 16:45,2,5.201,ACTIVE,216.22,355.88,60.006,1566679504,"201051344000646","174011545737251",28.67,37.00,0,329.73,394.95,150.9,143.7,0.712,1406226.8,1406226.8,13601,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679528,787186.00
08/24/2019 16:45,2,5.119,ACTIVE,217.13,354.67,60.001,1566679504,"201051344000867","174011545737251",28.27,40.60,0,332.43,390.74,146.6,139.6,0.672,1402052.7,1402052.7,13610,0,0,0,L,1122011218,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679529,787187.00
08/24/2019 16:45,2,5.061,ACTIVE,217.13,355.28,60.033,1566679504,"201051344000633","174011545737251",28.63,38.60,0,334.54,394.35,146.8,139.7,0.689,1398440.5,1398440.5,13621,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679530,787188.00
08/24/2019 16:45,2,5.109,ACTIVE,216.22,354.07,60.006,1566679504,"201051344000955","174011545737251",28.69,40.80,0,332.13,391.04,148.4,141.3,0.703,1427062.6,1427062.6,13600,0,0,0,L,1122011218,1,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679531,787189.00
08/24/2019 16:45,2,5.006,ACTIVE,217.58,354.97,59.996,1566679504,"201051344000648","174011545737251",28.41,38.00,0,336.94,394.35,144.0,137.1,0.676,1411591.4,1411591.4,13585,0,0,0,L,1122011218,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679532,787190.00
08/24/2019 16:45,2,5.102,ACTIVE,217.80,355.28,60.001,1566679504,"201051344000645","174011545737251",27.83,40.60,0,337.84,394.35,143.9,137.0,0.658,1417649.7,1417649.7,13590,0,0,0,L,1122011218,1,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679533,787191.00
08/24/2019 16:45,2,5.133,ACTIVE,217.80,354.97,59.975,1566679504,"201051344000569","174011545737251",28.01,39.00,0,329.43,394.95,145.6,138.6,0.681,1435319.1,1435319.1,13578,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679534,787192.00
08/24/2019 16:45,2,5.127,ACTIVE,217.58,360.69,60.038,1566679504,"179051228000119","174011545737251",28.21,44.50,0,335.74,395.55,146.5,139.5,0.707,220710.1,220710.1,13700,0,0,0,L,46974696,1,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566679535,787193.00
08/24/2019 17:00,2,4.564,ACTIVE,216.90,354.07,59.969,1566680404,"201051344000579","174011545737251",29.12,35.80,0,335.14,389.24,134.6,128.0,0.632,1436958.9,1436958.9,13595,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680406,787194.00
08/24/2019 17:00,2,4.754,ACTIVE,216.00,352.27,60.006,1566680404,"201051344001025","174011545737251",28.61,38.20,0,333.03,390.74,137.7,131.0,0.632,1423036.4,1423036.4,13581,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680406,787195.00
08/24/2019 17:00,2,4.508,ACTIVE,216.00,353.77,59.985,1566680404,"201051344001093","174011545737251",28.69,35.40,0,331.53,382.63,131.0,124.5,0.605,1403990.6,1403990.6,13627,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680408,787196.00
08/24/2019 17:00,2,4.547,ACTIVE,216.90,352.57,59.990,1566680404,"201051344000458","174011545737251",28.77,39.30,0,333.33,390.44,132.4,125.9,0.632,1416983.7,1416983.7,13584,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680409,787197.00
08/24/2019 17:00,2,4.656,ACTIVE,215.09,351.97,59.996,1566680404,"201051344000890","174011545737251",28.67,34.00,0,332.43,389.24,135.2,128.6,0.623,1419357.7,1419357.7,13596,0,0,0,L,1122011218,1,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680410,787198.00
08/24/2019 17:00,2,4.559,ACTIVE,216.67,351.07,60.028,1566680404,"201051344000988","174011545737251",18.65,34.50,0,336.34,374.51,86.2,81.2,0.407,1069202.8,1069202.8,13578,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680411,787199.00
08/24/2019 17:00,2,4.656,ACTIVE,216.00,354.07,59.985,1566680404,"201051344000582","174011545737251",28.55,39.00,0,331.83,389.54,134.7,128.1,0.641,1396040.3,1396040.3,13582,0,0,0,L,1122011218,1,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680412,787200.00
08/24/2019 17:00,2,4.541,ACTIVE,216.00,354.37,60.001,1566680404,"201051344000868","174011545737251",28.43,35.20,0,332.13,387.14,130.7,124.2,0.597,1404301.4,1404301.4,13583,0,0,0,L,1122011218,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680413,787201.00
08/24/2019 17:00,2,4.455,ACTIVE,216.90,354.37,59.969,1566680404,"201051344000576","174011545737251",28.43,38.20,0,334.84,387.74,128.2,121.8,0.610,1419634.6,1419634.6,13614,0,0,0,L,1122011218,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680414,787202.00
08/24/2019 17:00,2,4.574,ACTIVE,216.90,353.17,60.022,1566680404,"201051344001158","174011545737251",28.29,34.80,0,333.63,388.04,131.0,124.5,0.614,1397199.2,1397199.2,13578,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680415,787203.00
08/24/2019 17:00,2,4.758,ACTIVE,215.77,351.97,59.996,1566680404,"201051344000917","174011545737251",28.39,40.80,0,331.83,388.64,136.7,130.0,0.645,1413542.5,1413542.5,13627,0,0,0,L,1122011218,1,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680416,787204.00
08/24/2019 17:00,2,4.650,ACTIVE,215.32,346.86,59.975,1566680404,"201051344000417","174011545737251",18.61,35.60,0,333.33,373.01,87.6,82.6,0.411,1110924.6,1110924.6,13624,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680417,787205.00
08/24/2019 17:00,2,4.650,ACTIVE,215.09,352.87,60.001,1566680404,"201051344000685","174011545737251",28.94,34.30,0,331.53,388.64,136.2,129.6,0.663,1419193.0,1419193.0,13599,0,0,0,L,1122011218,1,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680418,787206.00
08/24/2019 17:00,2,4.695,ACTIVE,216.00,354.67,59.990,1566680404,"201051344000651","174011545737251",28.55,44.00,0,332.73,389.24,135.9,129.2,0.632,1414273.7,1414273.7,13586,0,0,0,L,1122011218,1,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680419,787207.00
08/24/2019 17:00,2,4.564,ACTIVE,215.54,351.97,60.001,1566680404,"201051344000594","174011545737251",28.98,36.50,0,332.73,389.24,134.1,127.5,0.628,1423471.3,1423471.3,13591,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680420,787208.00
08/24/2019 17:00,2,4.523,ACTIVE,216.90,353.77,60.001,1566680404,"201051344000469","174011545737251",28.49,35.00,0,333.63,388.34,130.5,124.0,0.628,1404082.4,1404082.4,13607,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680421,787209.00
08/24/2019 17:00,2,4.953,ACTIVE,216.00,352.27,59.996,1566680404,"201051344000585","174011545737251",28.17,36.30,0,332.43,389.54,141.2,134.4,0.654,1430913.7,1430913.7,13576,0,0,0,L,1122011218,1,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680422,787210.00
08/24/2019 17:00,2,4.584,ACTIVE,217.13,354.07,60.001,1566680404,"201051344000853","174011545737251",28.35,38.40,0,337.84,390.74,131.7,125.2,0.619,1426679.5,1426679.5,13594,0,0,0,L,1122011218,1,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680422,787211.00
08/24/2019 17:00,2,4.768,ACTIVE,215.09,353.17,60.001,1566680404,"201051344001145","174011545737251",28.73,34.30,0,332.43,390.44,138.7,132.0,0.650,1428385.2,1428385.2,13619,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680423,787212.00
08/24/2019 17:00,2,4.660,ACTIVE,215.32,350.47,60.006,1566680404,"201051344000438","174011545737251",28.55,37.30,0,332.73,389.54,134.7,128.1,0.636,1421939.9,1421939.9,13591,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680424,787213.00
08/24/2019 17:00,2,4.727,ACTIVE,215.32,350.77,60.006,1566680404,"201051344001135","174011545737251",28.45,40.00,0,332.73,388.34,136.2,129.5,0.628,1410041.9,1410041.9,13569,0,0,0,L,1122011218,1,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680425,787214.00
08/24/2019 17:00,2,4.568,ACTIVE,216.67,354.07,59.990,1566680404,"201051344000983","174011545737251",28.69,38.00,0,333.63,388.94,132.7,126.2,0.628,1425074.7,1425074.7,13584,0,0,0,L,1122011218,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680426,787215.00
08/24/2019 17:00,2,4.701,ACTIVE,215.77,352.27,60.001,1566680404,"201051344001203","174011545737251",28.37,38.40,0,333.33,388.34,135.0,128.3,0.641,1418340.5,1418340.5,13602,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680427,787216.00
08/24/2019 17:00,2,4.609,ACTIVE,214.87,351.97,59.996,1566680404,"201051344001230","174011545737251",28.69,32.00,0,332.73,388.34,134.0,127.4,0.641,1412072.8,1412072.8,13640,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680428,787217.00
08/24/2019 17:00,2,4.703,ACTIVE,214.87,351.67,60.001,1566680404,"201051344000646","174011545737251",28.55,36.00,0,331.23,388.34,136.0,129.3,0.632,1406260.9,1406260.9,13602,0,0,0,L,1122011218,1,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680429,787218.00
08/24/2019 17:00,2,4.510,ACTIVE,216.00,350.47,60.006,1566680404,"201051344000867","174011545737251",28.73,38.60,0,332.73,386.83,131.2,124.7,0.601,1402085.6,1402085.6,13611,0,0,0,L,1122011218,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680430,787219.00
08/24/2019 17:00,2,4.506,ACTIVE,216.22,353.17,60.006,1566680404,"201051344000633","174011545737251",28.78,36.80,0,331.83,388.04,131.3,124.8,0.623,1398473.5,1398473.5,13622,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680431,787220.00
08/24/2019 17:00,2,4.527,ACTIVE,214.87,350.47,60.012,1566680404,"201051344000955","174011545737251",28.98,38.60,0,332.13,388.04,132.8,126.2,0.632,1427095.9,1427095.9,13601,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680432,787221.00
08/24/2019 17:00,2,4.443,ACTIVE,216.45,353.17,60.006,1566680404,"201051344000648","174011545737251",28.61,36.30,0,334.54,388.64,128.8,122.3,0.610,1411623.7,1411623.7,13586,0,0,0,L,1122011218,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680433,787222.00
08/24/2019 17:00,2,4.561,ACTIVE,216.45,352.87,60.006,1566680404,"201051344000645","174011545737251",27.87,39.50,0,333.93,387.44,128.7,122.3,0.592,1417682.1,1417682.1,13591,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680434,787223.00
08/24/2019 17:00,2,4.562,ACTIVE,216.45,353.17,59.985,1566680404,"201051344000569","174011545737251",28.25,37.50,0,332.73,388.34,130.6,124.1,0.619,1435351.8,1435351.8,13579,0,0,0,L,1122011218,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680434,787224.00
08/24/2019 17:00,2,4.572,ACTIVE,216.45,357.68,60.001,1566680404,"179051228000119","174011545737251",28.37,43.00,0,338.44,393.75,131.3,124.8,0.641,220743.1,220743.1,13701,0,0,0,L,46974696,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566680435,787225.00
08/24/2019 17:15,2,4.070,ACTIVE,216.90,351.67,60.017,1566681304,"201051344000579","174011545737251",29.02,34.30,0,333.63,384.13,119.6,113.5,0.566,1436989.0,1436989.0,13596,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681305,787226.00
08/24/2019 17:15,2,4.285,ACTIVE,216.45,350.77,60.012,1566681304,"201051344001025","174011545737251",28.43,36.80,0,333.03,385.93,123.3,117.1,0.561,1423067.4,1423067.4,13582,0,0,0,L,1122011218,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681306,787227.00
08/24/2019 17:15,2,4.031,ACTIVE,216.67,351.97,60.006,1566681304,"201051344001093","174011545737251",28.51,34.30,0,332.43,383.23,116.4,110.4,0.535,1404019.9,1404019.9,13628,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681307,787228.00
08/24/2019 17:15,2,4.066,ACTIVE,216.67,350.47,59.980,1566681304,"201051344000458","174011545737251",28.55,36.80,0,333.63,383.53,117.6,111.6,0.557,1417013.3,1417013.3,13585,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681308,787229.00
08/24/2019 17:15,2,4.133,ACTIVE,215.77,349.56,60.012,1566681304,"201051344000890","174011545737251",28.80,32.60,0,333.63,385.03,120.6,114.5,0.548,1419388.1,1419388.1,13597,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681309,787230.00
08/24/2019 17:15,2,3.996,ACTIVE,216.90,360.99,60.017,1566681304,"201051344000988","174011545737251",18.87,32.60,0,318.91,391.64,76.4,71.8,0.663,1069221.9,1069221.9,13579,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681310,787231.00
08/24/2019 17:15,2,4.107,ACTIVE,216.90,351.37,59.996,1566681304,"201051344000582","174011545737251",28.82,37.80,0,332.13,385.33,119.8,113.7,0.552,1396070.4,1396070.4,13583,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681311,787232.00
08/24/2019 17:15,2,3.955,ACTIVE,216.00,351.07,60.012,1566681304,"201051344000868","174011545737251",28.82,34.80,0,332.73,383.53,115.5,109.6,0.544,1404330.5,1404330.5,13584,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681312,787233.00
08/24/2019 17:15,2,3.938,ACTIVE,216.90,351.07,60.022,1566681304,"201051344000576","174011545737251",28.53,36.50,0,334.54,382.93,113.8,107.9,0.535,1419663.2,1419663.2,13615,0,0,0,L,1122011218,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681313,787234.00
08/24/2019 17:15,2,4.059,ACTIVE,216.90,351.07,60.022,1566681304,"201051344001158","174011545737251",28.31,33.50,0,333.33,383.53,116.4,110.4,0.548,1397228.5,1397228.5,13579,0,0,0,L,1122011218,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681314,787235.00
08/24/2019 17:15,2,4.203,ACTIVE,216.45,351.67,60.012,1566681304,"201051344000917","174011545737251",28.71,39.50,0,332.13,384.73,122.2,116.0,0.575,1413573.1,1413573.1,13628,0,0,0,L,1122011218,1,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681315,787236.00
08/24/2019 17:15,2,4.115,ACTIVE,216.22,348.66,60.001,1566681304,"201051344000417","174011545737251",18.77,34.80,0,333.33,369.40,78.3,73.6,0.362,1110944.0,1110944.0,13625,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681316,787237.00
08/24/2019 17:15,2,4.129,ACTIVE,216.00,352.87,59.980,1566681304,"201051344000685","174011545737251",29.12,33.00,0,332.43,385.03,121.8,115.6,0.597,1419223.5,1419223.5,13600,0,0,0,L,1122011218,1,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681317,787238.00
08/24/2019 17:15,2,4.156,ACTIVE,216.90,353.17,60.017,1566681304,"201051344000651","174011545737251",28.86,42.00,0,332.73,383.83,121.5,115.3,0.548,1414304.2,1414304.2,13587,0,0,0,L,1122011218,1,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681318,787239.00
08/24/2019 17:15,2,4.018,ACTIVE,215.54,349.86,60.049,1566681304,"201051344000594","174011545737251",29.20,35.60,0,331.83,384.73,118.9,112.8,0.544,1423501.2,1423501.2,13592,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681319,787240.00
08/24/2019 17:15,2,3.971,ACTIVE,216.90,351.37,60.017,1566681304,"201051344000469","174011545737251",28.84,33.50,0,333.03,385.03,116.0,110.1,0.566,1404111.5,1404111.5,13608,0,0,0,L,1122011218,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681320,787241.00
08/24/2019 17:15,2,4.406,ACTIVE,216.90,353.17,60.022,1566681304,"201051344000585","174011545737251",28.59,35.00,0,332.43,385.63,127.5,121.1,0.597,1430945.5,1430945.5,13577,0,0,0,L,1122011218,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681321,787242.00
08/24/2019 17:15,2,4.057,ACTIVE,217.35,353.47,60.012,1566681304,"201051344000853","174011545737251",28.61,37.30,0,338.44,383.83,117.5,111.5,0.552,1426708.9,1426708.9,13595,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681322,787243.00
08/24/2019 17:15,2,4.211,ACTIVE,216.00,352.87,60.012,1566681304,"201051344001145","174011545737251",29.16,33.30,0,333.33,385.33,124.4,118.2,0.601,1428416.3,1428416.3,13620,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681322,787244.00
08/24/2019 17:15,2,4.121,ACTIVE,216.45,353.17,60.017,1566681304,"201051344000438","174011545737251",28.90,35.60,0,333.03,385.03,120.7,114.6,0.575,1421970.1,1421970.1,13592,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681323,787245.00
08/24/2019 17:15,2,4.201,ACTIVE,216.45,350.17,60.012,1566681304,"201051344001135","174011545737251",28.71,38.40,0,333.33,385.03,122.2,116.0,0.544,1410072.4,1410072.4,13570,0,0,0,L,1122011218,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681324,787246.00
08/24/2019 17:15,2,4.104,ACTIVE,216.90,352.57,60.017,1566681304,"201051344000983","174011545737251",28.59,36.30,0,333.03,383.53,118.8,112.8,0.566,1425104.5,1425104.5,13585,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681325,787247.00
08/24/2019 17:15,2,4.166,ACTIVE,216.67,351.67,60.022,1566681304,"201051344001203","174011545737251",28.69,37.50,0,332.73,384.43,121.0,114.9,0.561,1418370.8,1418370.8,13603,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681326,787248.00
08/24/2019 17:15,2,4.062,ACTIVE,215.77,351.07,60.028,1566681304,"201051344001230","174011545737251",29.16,30.80,0,333.33,383.53,120.0,113.9,0.570,1412102.8,1412102.8,13641,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681327,787249.00
08/24/2019 17:15,2,4.215,ACTIVE,215.77,350.17,60.017,1566681304,"201051344000646","174011545737251",28.65,36.00,0,332.73,385.33,122.3,116.1,0.566,1406291.4,1406291.4,13603,0,0,0,L,1122011218,1,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681328,787250.00
08/24/2019 17:15,2,4.045,ACTIVE,216.22,350.47,60.028,1566681304,"201051344000867","174011545737251",28.69,37.00,0,333.33,382.93,117.5,111.5,0.544,1402115.0,1402115.0,13612,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681329,787251.00
08/24/2019 17:15,2,4.012,ACTIVE,216.45,351.97,60.022,1566681304,"201051344000633","174011545737251",28.86,36.00,0,332.73,382.93,117.3,111.3,0.557,1398502.8,1398502.8,13623,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681330,787252.00
08/24/2019 17:15,2,4.064,ACTIVE,215.77,351.37,60.028,1566681304,"201051344000955","174011545737251",28.94,38.00,0,333.63,383.53,119.2,113.1,0.561,1427125.7,1427125.7,13602,0,0,0,L,1122011218,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681331,787253.00
08/24/2019 17:15,2,3.943,ACTIVE,216.67,351.37,60.043,1566681304,"201051344000648","174011545737251",28.78,35.00,0,333.63,382.63,115.0,109.0,0.544,1411652.5,1411652.5,13587,0,0,0,L,1122011218,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681332,787254.00
08/24/2019 17:15,2,4.021,ACTIVE,216.90,351.97,60.022,1566681304,"201051344000645","174011545737251",28.31,38.40,0,333.63,382.63,115.4,109.4,0.539,1417710.9,1417710.9,13592,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681333,787255.00
08/24/2019 17:15,2,4.049,ACTIVE,216.67,352.27,60.017,1566681304,"201051344000569","174011545737251",28.61,36.00,0,333.03,383.23,117.3,111.3,0.552,1435381.0,1435381.0,13580,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681334,787256.00
08/24/2019 17:15,2,4.061,ACTIVE,216.67,356.18,60.006,1566681304,"179051228000119","174011545737251",28.71,41.00,0,336.94,387.74,118.0,112.0,0.575,220772.5,220772.5,13702,0,0,0,L,46974696,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566681335,787257.00
08/24/2019 17:30,2,3.639,ACTIVE,216.00,349.86,60.022,1566682204,"201051344000579","174011545737251",29.28,33.30,0,334.24,379.62,107.9,102.2,0.517,1437016.0,1437016.0,13597,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682205,787258.00
08/24/2019 17:30,2,3.891,ACTIVE,215.77,348.36,60.017,1566682204,"201051344001025","174011545737251",28.47,35.80,0,333.33,380.82,112.2,106.4,0.513,1423095.4,1423095.4,13583,0,0,0,L,1122011218,1,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682206,787259.00
08/24/2019 17:30,2,3.582,ACTIVE,216.00,350.17,60.017,1566682204,"201051344001093","174011545737251",28.98,33.50,0,333.03,378.72,105.2,99.6,0.477,1404046.2,1404046.2,13629,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682207,787260.00
08/24/2019 17:30,2,3.600,ACTIVE,216.00,348.96,60.017,1566682204,"201051344000458","174011545737251",29.12,37.30,0,333.93,378.72,106.1,100.5,0.508,1417039.9,1417039.9,13586,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682208,787261.00
08/24/2019 17:30,2,3.768,ACTIVE,215.32,349.26,60.033,1566682204,"201051344000890","174011545737251",28.69,32.00,0,333.33,380.82,109.4,103.7,0.504,1419415.4,1419415.4,13598,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682209,787262.00
08/24/2019 17:30,2,3.625,ACTIVE,216.00,357.38,60.028,1566682204,"201051344000988","174011545737251",18.85,30.00,0,333.63,391.94,69.1,64.8,0.601,1069239.0,1069239.0,13580,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682210,787263.00
08/24/2019 17:30,2,3.717,ACTIVE,216.22,350.17,60.028,1566682204,"201051344000582","174011545737251",28.92,36.00,0,333.03,380.82,108.8,103.1,0.508,1396097.6,1396097.6,13584,0,0,0,L,1122011218,1,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682211,787264.00
08/24/2019 17:30,2,3.539,ACTIVE,215.32,348.36,60.001,1566682204,"201051344000868","174011545737251",29.08,32.80,0,333.93,379.32,104.2,98.7,0.482,1404356.6,1404356.6,13585,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682211,787265.00
08/24/2019 17:30,2,3.516,ACTIVE,216.22,350.77,60.012,1566682204,"201051344000576","174011545737251",28.78,35.40,0,333.93,380.82,102.5,97.0,0.486,1419688.8,1419688.8,13616,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682212,787266.00
08/24/2019 17:30,2,3.572,ACTIVE,216.00,348.96,60.012,1566682204,"201051344001158","174011545737251",28.98,32.60,0,332.13,378.72,104.9,99.3,0.495,1397254.7,1397254.7,13580,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682213,787267.00
08/24/2019 17:30,2,3.814,ACTIVE,215.77,349.86,60.006,1566682204,"201051344000917","174011545737251",28.77,38.20,0,332.13,380.52,111.2,105.4,0.521,1413600.8,1413600.8,13629,0,0,0,L,1122011218,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682214,787268.00
08/24/2019 17:30,2,3.643,ACTIVE,215.54,356.18,60.017,1566682204,"201051344000417","174011545737251",19.16,31.50,0,318.61,388.94,70.7,66.3,0.597,1110961.5,1110961.5,13626,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682215,787269.00
08/24/2019 17:30,2,3.723,ACTIVE,215.32,349.86,60.028,1566682204,"201051344000685","174011545737251",29.24,32.20,0,333.33,380.82,110.2,104.4,0.535,1419251.1,1419251.1,13601,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682216,787270.00
08/24/2019 17:30,2,3.742,ACTIVE,216.22,351.97,60.028,1566682204,"201051344000651","174011545737251",29.02,40.20,0,333.63,380.52,110.2,104.4,0.504,1414331.6,1414331.6,13588,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682217,787271.00
08/24/2019 17:30,2,3.607,ACTIVE,214.87,348.36,60.022,1566682204,"201051344000594","174011545737251",29.22,35.00,0,333.63,379.62,106.8,101.1,0.491,1423527.9,1423527.9,13593,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682218,787272.00
08/24/2019 17:30,2,3.545,ACTIVE,216.22,350.17,60.022,1566682204,"201051344000469","174011545737251",28.96,33.00,0,330.33,379.92,104.1,98.5,0.508,1404137.6,1404137.6,13609,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682219,787273.00
08/24/2019 17:30,2,3.988,ACTIVE,216.00,351.97,60.033,1566682204,"201051344000585","174011545737251",28.71,33.50,0,329.73,383.53,115.9,110.0,0.539,1430974.4,1430974.4,13578,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682220,787274.00
08/24/2019 17:30,2,3.637,ACTIVE,216.45,351.37,60.028,1566682204,"201051344000853","174011545737251",28.69,35.40,0,335.14,379.32,105.6,100.0,0.499,1426735.4,1426735.4,13596,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682221,787275.00
08/24/2019 17:30,2,3.785,ACTIVE,215.54,350.17,59.996,1566682204,"201051344001145","174011545737251",29.30,32.00,0,333.63,380.82,112.4,106.5,0.526,1428444.4,1428444.4,13621,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682222,787276.00
08/24/2019 17:30,2,3.660,ACTIVE,215.77,349.86,60.028,1566682204,"201051344000438","174011545737251",29.30,35.00,0,333.33,380.52,108.7,102.9,0.504,1421997.3,1421997.3,13593,0,0,0,L,1122011218,1,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682223,787277.00
08/24/2019 17:30,2,3.756,ACTIVE,215.77,348.06,60.028,1566682204,"201051344001135","174011545737251",29.00,37.00,0,334.24,380.82,110.2,104.5,0.508,1410100.0,1410100.0,13571,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682224,787278.00
08/24/2019 17:30,2,3.619,ACTIVE,216.00,348.36,60.028,1566682204,"201051344000983","174011545737251",29.08,35.20,0,333.03,380.82,106.7,101.0,0.491,1425131.2,1425131.2,13586,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682225,787279.00
08/24/2019 17:30,2,3.742,ACTIVE,216.00,349.86,60.028,1566682204,"201051344001203","174011545737251",28.80,36.50,0,333.33,379.92,109.2,103.4,0.504,1418398.1,1418398.1,13604,0,0,0,L,1122011218,1,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682226,787280.00
08/24/2019 17:30,2,3.688,ACTIVE,214.87,348.96,60.028,1566682204,"201051344001230","174011545737251",28.88,30.00,0,333.63,380.52,107.8,102.2,0.513,1412129.8,1412129.8,13642,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682227,787281.00
08/24/2019 17:30,2,3.773,ACTIVE,214.87,348.96,60.028,1566682204,"201051344000646","174011545737251",28.88,33.80,0,332.73,383.23,110.4,104.6,0.517,1406319.0,1406319.0,13604,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682228,787282.00
08/24/2019 17:30,2,3.572,ACTIVE,215.32,348.36,60.033,1566682204,"201051344000867","174011545737251",29.00,35.40,0,333.63,379.02,105.0,99.4,0.482,1402141.3,1402141.3,13613,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682229,787283.00
08/24/2019 17:30,2,3.605,ACTIVE,215.54,351.37,60.033,1566682204,"201051344000633","174011545737251",28.75,33.80,0,333.03,379.32,105.0,99.4,0.495,1398529.2,1398529.2,13624,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682229,787284.00
08/24/2019 17:30,2,3.641,ACTIVE,215.09,348.96,60.022,1566682204,"201051344000955","174011545737251",29.02,36.50,0,333.93,379.92,107.1,101.4,0.495,1427152.4,1427152.4,13603,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682230,787285.00
08/24/2019 17:30,2,3.500,ACTIVE,215.77,349.26,60.033,1566682204,"201051344000648","174011545737251",28.92,33.50,0,333.93,378.42,102.5,97.1,0.482,1411678.2,1411678.2,13588,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682231,787286.00
08/24/2019 17:30,2,3.604,ACTIVE,216.00,348.66,60.033,1566682204,"201051344000645","174011545737251",28.25,36.50,0,333.93,378.12,103.1,97.6,0.473,1417736.7,1417736.7,13593,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682232,787287.00
08/24/2019 17:30,2,3.602,ACTIVE,216.00,348.96,60.033,1566682204,"201051344000569","174011545737251",28.73,34.80,0,332.43,379.02,104.8,99.2,0.491,1435407.3,1435407.3,13581,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682233,787288.00
08/24/2019 17:30,2,3.580,ACTIVE,216.00,354.67,60.033,1566682204,"179051228000119","174011545737251",29.14,39.80,0,337.24,382.63,105.7,100.1,0.513,220799.0,220799.0,13703,0,0,0,L,46974696,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566682234,787289.00
08/24/2019 17:45,2,3.164,ACTIVE,215.77,348.36,60.017,1566683104,"201051344000579","174011545737251",28.82,30.80,0,333.63,375.71,92.4,87.3,0.442,1437039.9,1437039.9,13598,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683105,787290.00
08/24/2019 17:45,2,3.322,ACTIVE,215.54,347.46,60.028,1566683104,"201051344001025","174011545737251",28.88,34.50,0,334.24,378.12,97.2,91.9,0.442,1423120.4,1423120.4,13584,0,0,0,L,1122011218,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683106,787291.00
08/24/2019 17:45,2,3.082,ACTIVE,215.54,348.36,60.038,1566683104,"201051344001093","174011545737251",28.88,31.80,0,333.63,375.41,90.2,85.1,0.415,1404069.5,1404069.5,13630,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683107,787292.00
08/24/2019 17:45,2,3.062,ACTIVE,215.77,347.16,60.017,1566683104,"201051344000458","174011545737251",29.26,36.80,0,332.43,375.11,90.9,85.8,0.424,1417063.4,1417063.4,13587,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683108,787293.00
08/24/2019 17:45,2,3.215,ACTIVE,214.87,346.56,59.996,1566683104,"201051344000890","174011545737251",28.98,30.80,0,334.24,376.01,94.3,89.1,0.438,1419439.7,1419439.7,13599,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683109,787294.00
08/24/2019 17:45,2,3.090,ACTIVE,215.77,355.28,60.006,1566683104,"201051344000988","174011545737251",18.85,28.80,0,333.03,386.53,59.0,55.0,0.504,1069254.1,1069254.1,13581,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683110,787295.00
08/24/2019 17:45,2,3.176,ACTIVE,215.54,348.06,60.006,1566683104,"201051344000582","174011545737251",29.00,35.40,0,333.63,377.52,93.3,88.1,0.442,1396121.7,1396121.7,13585,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683111,787296.00
08/24/2019 17:45,2,3.062,ACTIVE,215.09,346.56,60.001,1566683104,"201051344000868","174011545737251",28.57,32.00,0,333.93,374.81,88.7,83.7,0.407,1404379.7,1404379.7,13586,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683112,787297.00
08/24/2019 17:45,2,2.963,ACTIVE,215.77,348.36,60.006,1566683104,"201051344000576","174011545737251",28.90,33.80,0,333.63,375.11,86.8,81.8,0.420,1419711.4,1419711.4,13617,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683113,787298.00
08/24/2019 17:45,2,3.031,ACTIVE,215.77,348.06,60.012,1566683104,"201051344001158","174011545737251",28.98,31.50,0,332.43,375.71,89.0,84.0,0.411,1397277.9,1397277.9,13581,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683114,787299.00
08/24/2019 17:45,2,3.238,ACTIVE,215.32,347.46,60.012,1566683104,"201051344000917","174011545737251",29.00,36.80,0,333.03,377.52,95.2,89.9,0.451,1413625.5,1413625.5,13630,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683115,787300.00
08/24/2019 17:45,2,3.164,ACTIVE,215.09,352.87,60.012,1566683104,"201051344000417","174011545737251",18.91,29.80,0,331.23,385.93,60.5,56.5,0.504,1110977.1,1110977.1,13627,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683116,787301.00
08/24/2019 17:45,2,3.184,ACTIVE,214.87,347.16,60.006,1566683104,"201051344000685","174011545737251",29.06,30.80,0,334.24,376.92,93.7,88.5,0.460,1419275.5,1419275.5,13602,0,0,0,L,1122011218,1,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683117,787302.00
