ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 17:45,2,3.219,ACTIVE,215.77,348.66,60.006,1566683104,"201051344000651","174011545737251",28.77,38.40,0,333.63,376.01,93.8,88.6,0.424,1414356.1,1414356.1,13589,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683118,787303.00
08/24/2019 17:45,2,3.049,ACTIVE,214.64,345.96,60.022,1566683104,"201051344000594","174011545737251",29.22,33.80,0,332.43,373.91,90.2,85.1,0.407,1423551.5,1423551.5,13594,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683119,787304.00
08/24/2019 17:45,2,3.014,ACTIVE,215.77,347.16,60.012,1566683104,"201051344000469","174011545737251",28.82,31.50,0,332.13,376.31,88.0,83.0,0.424,1404160.6,1404160.6,13610,0,0,0,L,1122011218,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683120,787305.00
08/24/2019 17:45,2,3.387,ACTIVE,215.54,348.36,60.006,1566683104,"201051344000585","174011545737251",29.00,31.80,0,333.63,377.82,99.5,94.1,0.468,1431000.3,1431000.3,13579,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683121,787306.00
08/24/2019 17:45,2,3.055,ACTIVE,216.00,348.66,60.006,1566683104,"201051344000853","174011545737251",28.84,34.30,0,335.14,374.81,89.2,84.2,0.411,1426758.7,1426758.7,13597,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683122,787307.00
08/24/2019 17:45,2,3.242,ACTIVE,215.09,348.06,59.969,1566683104,"201051344001145","174011545737251",29.10,30.50,0,334.54,377.82,95.6,90.3,0.442,1428469.4,1428469.4,13622,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683123,787308.00
08/24/2019 17:45,2,3.098,ACTIVE,215.32,346.56,60.001,1566683104,"201051344000438","174011545737251",29.14,34.80,0,333.93,376.31,91.5,86.4,0.415,1422021.3,1422021.3,13594,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683124,787309.00
08/24/2019 17:45,2,3.146,ACTIVE,215.09,346.86,60.012,1566683104,"201051344001135","174011545737251",29.26,35.40,0,333.93,376.62,93.3,88.2,0.424,1410124.4,1410124.4,13572,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683125,787310.00
08/24/2019 17:45,2,3.066,ACTIVE,215.54,347.46,60.006,1566683104,"201051344000983","174011545737251",29.04,33.80,0,333.03,375.41,90.2,85.1,0.424,1425154.8,1425154.8,13587,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683126,787311.00
08/24/2019 17:45,2,3.166,ACTIVE,215.54,347.46,59.985,1566683104,"201051344001203","174011545737251",28.77,36.00,0,333.33,376.62,92.3,87.1,0.429,1418422.3,1418422.3,13605,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683127,787312.00
08/24/2019 17:45,2,3.080,ACTIVE,214.64,345.66,59.975,1566683104,"201051344001230","174011545737251",29.14,29.30,0,332.43,374.51,90.9,85.8,0.429,1412153.7,1412153.7,13643,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683127,787313.00
08/24/2019 17:45,2,3.182,ACTIVE,214.64,347.46,59.996,1566683104,"201051344000646","174011545737251",28.90,32.40,0,333.63,376.92,93.2,88.0,0.438,1406343.5,1406343.5,13605,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683128,787314.00
08/24/2019 17:45,2,3.031,ACTIVE,215.09,345.36,59.980,1566683104,"201051344000867","174011545737251",28.75,34.00,0,333.93,374.21,88.2,83.3,0.407,1402164.5,1402164.5,13614,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683129,787315.00
08/24/2019 17:45,2,3.002,ACTIVE,215.32,347.76,60.006,1566683104,"201051344000633","174011545737251",29.00,32.60,0,333.33,374.81,88.2,83.2,0.415,1398552.4,1398552.4,13625,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683130,787316.00
08/24/2019 17:45,2,3.014,ACTIVE,214.41,345.66,60.001,1566683104,"201051344000955","174011545737251",29.28,36.00,0,333.63,373.91,89.4,84.3,0.420,1427176.0,1427176.0,13604,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683131,787317.00
08/24/2019 17:45,2,2.945,ACTIVE,215.54,346.86,60.001,1566683104,"201051344000648","174011545737251",28.75,32.20,0,333.33,375.11,85.8,80.9,0.407,1411700.7,1411700.7,13589,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683132,787318.00
08/24/2019 17:45,2,2.975,ACTIVE,215.54,346.56,60.022,1566683104,"201051344000645","174011545737251",28.61,34.30,0,333.33,374.51,86.2,81.3,0.398,1417759.4,1417759.4,13594,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683133,787319.00
08/24/2019 17:45,2,3.020,ACTIVE,215.32,346.56,60.001,1566683104,"201051344000569","174011545737251",28.80,33.50,0,333.93,375.41,88.1,83.1,0.420,1435430.4,1435430.4,13582,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683134,787320.00
08/24/2019 17:45,2,3.041,ACTIVE,215.77,351.37,60.001,1566683104,"179051228000119","174011545737251",28.88,38.60,0,336.64,377.52,89.0,83.9,0.429,220822.3,220822.3,13704,0,0,0,L,46974696,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566683135,787321.00
08/24/2019 18:00,2,2.719,ACTIVE,214.41,345.06,60.022,1566684004,"201051344000579","174011545737251",29.16,29.50,0,324.02,370.60,80.3,75.6,0.376,1437060.2,1437060.2,13599,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684006,787322.00
08/24/2019 18:00,2,2.932,ACTIVE,214.19,345.36,60.043,1566684004,"201051344001025","174011545737251",28.78,33.00,0,323.72,371.81,85.5,80.6,0.384,1423142.0,1423142.0,13585,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684007,787323.00
08/24/2019 18:00,2,2.670,ACTIVE,214.41,345.96,60.017,1566684004,"201051344001093","174011545737251",29.02,30.50,0,322.81,370.60,78.5,73.8,0.367,1404089.3,1404089.3,13631,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684008,787324.00
08/24/2019 18:00,2,2.674,ACTIVE,214.19,345.06,60.022,1566684004,"201051344000458","174011545737251",29.16,34.00,0,323.72,370.00,78.9,74.2,0.371,1417083.4,1417083.4,13588,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684008,787325.00
08/24/2019 18:00,2,2.826,ACTIVE,213.96,345.36,60.033,1566684004,"201051344000890","174011545737251",28.90,29.80,0,323.72,371.81,82.7,77.9,0.380,1419460.6,1419460.6,13600,0,0,0,L,1122011218,1,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684009,787326.00
08/24/2019 18:00,2,2.660,ACTIVE,214.19,351.37,60.033,1566684004,"201051344000988","174011545737251",19.02,27.50,0,323.72,379.62,51.3,47.6,0.429,1069266.9,1069266.9,13582,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684010,787327.00
08/24/2019 18:00,2,2.824,ACTIVE,214.64,346.26,60.033,1566684004,"201051344000582","174011545737251",28.73,33.80,0,323.72,371.51,82.2,77.4,0.384,1396142.5,1396142.5,13586,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684011,787328.00
08/24/2019 18:00,2,2.631,ACTIVE,213.74,356.78,60.033,1566684004,"201051344000868","174011545737251",28.90,30.30,0,318.30,386.53,77.0,72.4,0.645,1404399.2,1404399.2,13587,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684012,787329.00
08/24/2019 18:00,2,2.547,ACTIVE,214.64,357.38,60.033,1566684004,"201051344000576","174011545737251",29.18,32.00,0,318.00,387.44,75.2,70.7,0.628,1419730.5,1419730.5,13618,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684013,787330.00
08/24/2019 18:00,2,2.656,ACTIVE,214.41,344.76,60.038,1566684004,"201051344001158","174011545737251",28.92,30.50,0,323.11,369.70,77.8,73.2,0.358,1397297.6,1397297.6,13582,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684014,787331.00
08/24/2019 18:00,2,2.855,ACTIVE,214.19,345.66,60.033,1566684004,"201051344000917","174011545737251",29.16,35.40,0,321.91,375.11,84.4,79.5,0.402,1413646.8,1413646.8,13631,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684015,787332.00
08/24/2019 18:00,2,2.787,ACTIVE,213.96,350.77,60.049,1566684004,"201051344000417","174011545737251",19.00,28.30,0,323.41,378.12,53.6,49.9,0.460,1110990.5,1110990.5,13628,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684016,787333.00
08/24/2019 18:00,2,2.828,ACTIVE,213.96,345.96,60.049,1566684004,"201051344000685","174011545737251",29.06,29.80,0,323.72,371.51,83.3,78.5,0.411,1419296.6,1419296.6,13603,0,0,0,L,1122011218,1,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684017,787334.00
08/24/2019 18:00,2,2.859,ACTIVE,214.41,347.46,60.054,1566684004,"201051344000651","174011545737251",28.78,37.30,0,323.41,370.90,83.3,78.5,0.380,1414377.1,1414377.1,13590,0,0,0,L,1122011218,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684018,787335.00
08/24/2019 18:00,2,2.688,ACTIVE,213.51,344.76,60.059,1566684004,"201051344000594","174011545737251",28.96,33.00,0,319.81,367.90,78.9,74.2,0.371,1423571.6,1423571.6,13595,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684019,787336.00
08/24/2019 18:00,2,2.637,ACTIVE,214.19,357.68,60.038,1566684004,"201051344000469","174011545737251",28.84,30.00,0,315.30,387.44,77.0,72.4,0.672,1404180.2,1404180.2,13611,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684020,787337.00
08/24/2019 18:00,2,3.064,ACTIVE,214.41,346.86,60.038,1566684004,"201051344000585","174011545737251",28.78,31.00,0,322.81,375.41,89.3,84.3,0.420,1431022.8,1431022.8,13580,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684021,787338.00
08/24/2019 18:00,2,2.682,ACTIVE,214.87,346.56,60.038,1566684004,"201051344000853","174011545737251",28.94,32.40,0,323.41,371.81,78.6,73.9,0.376,1426778.7,1426778.7,13598,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684021,787339.00
08/24/2019 18:00,2,2.893,ACTIVE,213.96,347.16,60.049,1566684004,"201051344001145","174011545737251",29.16,29.50,0,324.32,373.01,85.4,80.5,0.393,1428491.0,1428491.0,13623,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684022,787340.00
08/24/2019 18:00,2,2.730,ACTIVE,214.19,345.36,60.070,1566684004,"201051344000438","174011545737251",29.46,33.80,0,322.81,373.31,81.5,76.7,0.376,1422041.9,1422041.9,13595,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684023,787341.00
08/24/2019 18:00,2,2.818,ACTIVE,213.96,344.45,60.033,1566684004,"201051344001135","174011545737251",29.20,33.80,0,323.11,371.21,83.4,78.5,0.380,1410145.6,1410145.6,13573,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684024,787342.00
08/24/2019 18:00,2,2.695,ACTIVE,214.41,345.06,60.054,1566684004,"201051344000983","174011545737251",29.22,33.00,0,323.72,370.00,79.8,75.1,0.376,1425175.1,1425175.1,13588,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684025,787343.00
08/24/2019 18:00,2,2.799,ACTIVE,214.19,344.76,60.028,1566684004,"201051344001203","174011545737251",28.96,33.80,0,322.51,370.90,82.1,77.3,0.380,1418443.1,1418443.1,13606,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684026,787344.00
08/24/2019 18:00,2,2.766,ACTIVE,213.51,343.85,60.038,1566684004,"201051344001230","174011545737251",28.82,28.30,0,322.21,369.70,80.8,76.0,0.380,1412174.2,1412174.2,13644,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684027,787345.00
08/24/2019 18:00,2,2.828,ACTIVE,213.51,344.76,60.033,1566684004,"201051344000646","174011545737251",29.10,31.00,0,321.61,371.51,83.5,78.6,0.384,1406364.6,1406364.6,13606,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684028,787346.00
08/24/2019 18:00,2,2.652,ACTIVE,213.96,344.45,60.043,1566684004,"201051344000867","174011545737251",28.84,32.40,0,323.41,369.10,77.5,72.9,0.358,1402184.2,1402184.2,13615,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684029,787347.00
08/24/2019 18:00,2,2.641,ACTIVE,214.19,346.86,60.038,1566684004,"201051344000633","174011545737251",29.04,31.30,0,323.72,370.60,77.8,73.1,0.367,1398572.1,1398572.1,13626,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684030,787348.00
08/24/2019 18:00,2,2.678,ACTIVE,213.51,344.15,60.033,1566684004,"201051344000955","174011545737251",29.32,35.00,0,322.51,368.80,79.5,74.8,0.376,1427196.2,1427196.2,13605,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684031,787349.00
08/24/2019 18:00,2,2.574,ACTIVE,214.19,357.08,60.028,1566684004,"201051344000648","174011545737251",28.80,30.30,0,317.70,388.64,75.1,70.6,0.636,1411719.9,1411719.9,13590,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684032,787350.00
08/24/2019 18:00,2,2.607,ACTIVE,214.41,356.48,60.033,1566684004,"201051344000645","174011545737251",28.65,32.60,0,319.81,387.74,75.7,71.1,0.628,1417778.7,1417778.7,13595,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684033,787351.00
08/24/2019 18:00,2,2.674,ACTIVE,214.19,347.46,60.017,1566684004,"201051344000569","174011545737251",28.61,32.20,0,318.91,380.52,77.5,72.9,0.650,1435450.2,1435450.2,13583,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684034,787352.00
08/24/2019 18:00,2,2.629,ACTIVE,214.19,351.37,60.038,1566684004,"179051228000119","174011545737251",29.42,37.00,0,323.72,371.21,78.3,73.7,0.376,220842.3,220842.3,13705,0,0,0,L,46974696,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684035,787353.00
08/24/2019 18:15,2,2.129,ACTIVE,214.64,353.47,60.001,1566684904,"201051344000579","174011545737251",29.10,27.00,0,317.70,389.24,62.8,58.7,0.526,1437076.9,1437076.9,13600,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684905,787354.00
08/24/2019 18:15,2,2.312,ACTIVE,215.32,355.58,60.006,1566684904,"201051344001025","174011545737251",28.98,31.00,0,319.21,388.04,68.0,63.7,0.535,1423159.8,1423159.8,13586,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684906,787355.00
08/24/2019 18:15,2,2.064,ACTIVE,215.54,355.58,60.012,1566684904,"201051344001093","174011545737251",29.26,28.30,0,318.91,386.83,61.2,57.1,0.491,1404105.5,1404105.5,13632,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684907,787356.00
08/24/2019 18:15,2,2.098,ACTIVE,214.64,352.87,60.006,1566684904,"201051344000458","174011545737251",29.00,31.30,0,318.61,388.04,61.7,57.6,0.521,1417099.7,1417099.7,13589,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684908,787357.00
08/24/2019 18:15,2,2.232,ACTIVE,214.87,354.07,60.001,1566684904,"201051344000890","174011545737251",28.96,27.50,0,321.61,387.44,65.5,61.3,0.535,1419477.8,1419477.8,13601,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684909,787358.00
08/24/2019 18:15,2,2.074,ACTIVE,214.64,349.56,60.001,1566684904,"201051344000988","174011545737251",18.96,26.50,0,331.23,373.91,39.9,36.6,0.340,1069277.3,1069277.3,13583,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684910,787359.00
08/24/2019 18:15,2,2.211,ACTIVE,215.54,356.78,60.006,1566684904,"201051344000582","174011545737251",29.00,31.30,0,315.60,389.54,65.0,60.8,0.544,1396159.6,1396159.6,13587,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684911,787360.00
08/24/2019 18:15,2,2.061,ACTIVE,214.19,351.97,60.012,1566684904,"201051344000868","174011545737251",28.71,28.00,0,330.03,386.53,59.9,55.9,0.491,1404415.1,1404415.1,13588,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684912,787361.00
08/24/2019 18:15,2,2.000,ACTIVE,214.87,353.77,60.012,1566684904,"201051344000576","174011545737251",28.80,30.50,0,331.23,386.23,58.3,54.4,0.495,1419746.0,1419746.0,13619,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684913,787362.00
08/24/2019 18:15,2,2.049,ACTIVE,214.64,352.27,60.049,1566684904,"201051344001158","174011545737251",29.12,28.50,0,318.30,386.83,60.4,56.4,0.491,1397313.6,1397313.6,13583,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684914,787363.00
08/24/2019 18:15,2,2.281,ACTIVE,215.32,356.48,59.975,1566684904,"201051344000917","174011545737251",28.94,32.40,0,318.30,388.94,66.8,62.6,0.561,1413664.4,1413664.4,13632,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684915,787364.00
08/24/2019 18:15,2,2.223,ACTIVE,215.09,349.26,60.012,1566684904,"201051344000417","174011545737251",18.91,27.30,0,331.23,373.31,42.6,39.2,0.345,1111001.5,1111001.5,13629,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684916,787365.00
08/24/2019 18:15,2,2.240,ACTIVE,215.09,356.18,60.022,1566684904,"201051344000685","174011545737251",28.92,27.80,0,317.10,388.64,65.7,61.5,0.575,1419313.8,1419313.8,13604,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684917,787366.00
08/24/2019 18:15,2,2.246,ACTIVE,215.54,356.48,60.012,1566684904,"201051344000651","174011545737251",28.94,34.80,0,318.30,388.64,65.8,61.6,0.530,1414394.4,1414394.4,13591,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684918,787367.00
08/24/2019 18:15,2,2.066,ACTIVE,214.19,352.27,60.012,1566684904,"201051344000594","174011545737251",29.36,29.50,0,317.40,387.14,61.5,57.4,0.508,1423587.8,1423587.8,13596,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684918,787368.00
08/24/2019 18:15,2,2.037,ACTIVE,214.87,353.17,60.017,1566684904,"201051344000469","174011545737251",29.06,27.80,0,330.33,387.74,60.0,56.0,0.513,1404196.0,1404196.0,13612,0,0,0,L,1122011218,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684919,787369.00
08/24/2019 18:15,2,2.426,ACTIVE,215.54,357.08,60.012,1566684904,"201051344000585","174011545737251",29.20,29.00,0,315.60,388.64,71.8,67.3,0.592,1431041.5,1431041.5,13581,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684920,787370.00
08/24/2019 18:15,2,2.098,ACTIVE,215.09,354.37,60.017,1566684904,"201051344000853","174011545737251",28.86,29.80,0,318.30,389.24,61.4,57.3,0.513,1426794.9,1426794.9,13599,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684921,787371.00
08/24/2019 18:15,2,2.293,ACTIVE,215.32,355.88,60.012,1566684904,"201051344001145","174011545737251",29.16,26.80,0,319.51,389.24,67.7,63.5,0.557,1428508.8,1428508.8,13624,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684922,787372.00
08/24/2019 18:15,2,2.174,ACTIVE,215.32,355.28,60.022,1566684904,"201051344000438","174011545737251",29.06,31.50,0,319.81,390.14,64.1,59.9,0.521,1422058.8,1422058.8,13596,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684923,787373.00
08/24/2019 18:15,2,2.254,ACTIVE,215.09,354.97,60.017,1566684904,"201051344001135","174011545737251",28.94,31.30,0,316.20,388.34,66.1,61.9,0.535,1410162.9,1410162.9,13574,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684924,787374.00
08/24/2019 18:15,2,2.137,ACTIVE,214.64,353.17,60.022,1566684904,"201051344000983","174011545737251",28.92,29.80,0,318.61,388.94,62.6,58.5,0.526,1425191.6,1425191.6,13589,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684925,787375.00
08/24/2019 18:15,2,2.178,ACTIVE,215.32,354.97,60.012,1566684904,"201051344001203","174011545737251",29.34,31.00,0,317.40,388.94,64.8,60.6,0.535,1418460.2,1418460.2,13607,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684926,787376.00
08/24/2019 18:15,2,2.139,ACTIVE,214.87,353.47,60.012,1566684904,"201051344001230","174011545737251",29.30,26.00,0,317.40,386.23,63.5,59.3,0.530,1412190.9,1412190.9,13645,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684927,787377.00
08/24/2019 18:15,2,2.262,ACTIVE,214.64,354.97,60.012,1566684904,"201051344000646","174011545737251",28.90,29.00,0,320.71,388.04,66.2,62.0,0.552,1406382.0,1406382.0,13607,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684928,787378.00
08/24/2019 18:15,2,2.055,ACTIVE,214.41,351.37,60.022,1566684904,"201051344000867","174011545737251",29.06,29.80,0,321.01,385.93,60.5,56.5,0.495,1402200.2,1402200.2,13616,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684929,787379.00
08/24/2019 18:15,2,2.031,ACTIVE,214.87,354.07,60.017,1566684904,"201051344000633","174011545737251",29.38,28.80,0,320.41,388.04,60.4,56.4,0.513,1398588.2,1398588.2,13627,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684930,787380.00
08/24/2019 18:15,2,2.098,ACTIVE,214.87,354.37,60.012,1566684904,"201051344000955","174011545737251",29.40,32.00,0,316.50,385.33,62.5,58.4,0.517,1427212.7,1427212.7,13606,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684931,787381.00
08/24/2019 18:15,2,1.984,ACTIVE,214.64,351.67,60.012,1566684904,"201051344000648","174011545737251",29.02,28.50,0,331.83,387.44,58.4,54.4,0.486,1411735.4,1411735.4,13591,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684932,787382.00
08/24/2019 18:15,2,2.020,ACTIVE,214.87,352.27,60.022,1566684904,"201051344000645","174011545737251",28.73,30.50,0,331.83,388.04,58.8,54.9,0.482,1417794.3,1417794.3,13596,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684933,787383.00
08/24/2019 18:15,2,2.068,ACTIVE,214.64,352.57,60.022,1566684904,"201051344000569","174011545737251",28.96,29.50,0,319.51,388.64,60.7,56.7,0.508,1435466.2,1435466.2,13584,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684934,787384.00
08/24/2019 18:15,2,2.094,ACTIVE,214.87,356.78,60.028,1566684904,"179051228000119","174011545737251",28.96,33.50,0,318.61,394.35,61.4,57.4,0.526,220858.5,220858.5,13706,0,0,0,L,46974696,1,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566684935,787385.00
08/24/2019 18:30,2,1.557,ACTIVE,214.19,346.86,60.012,1566685803,"201051344000579","174011545737251",28.94,25.50,0,333.03,379.92,45.6,42.1,0.371,1437089.1,1437089.1,13601,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685805,787386.00
08/24/2019 18:30,2,1.709,ACTIVE,215.32,350.47,60.001,1566685803,"201051344001025","174011545737251",28.98,28.80,0,333.93,382.93,50.2,46.5,0.398,1423173.2,1423173.2,13587,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685806,787387.00
08/24/2019 18:30,2,1.496,ACTIVE,215.32,349.56,59.969,1566685803,"201051344001093","174011545737251",29.16,26.80,0,333.93,379.62,44.2,40.8,0.354,1404117.4,1404117.4,13633,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685807,787388.00
08/24/2019 18:30,2,1.520,ACTIVE,214.19,346.56,60.006,1566685803,"201051344000458","174011545737251",28.96,29.00,0,333.03,379.32,44.6,41.1,0.371,1417111.7,1417111.7,13590,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685808,787389.00
08/24/2019 18:30,2,1.646,ACTIVE,214.87,348.96,60.012,1566685803,"201051344000890","174011545737251",28.90,26.00,0,331.23,382.03,48.3,44.7,0.384,1419490.6,1419490.6,13602,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685809,787390.00
08/24/2019 18:30,2,1.518,ACTIVE,214.19,344.15,60.001,1566685803,"201051344000988","174011545737251",18.67,25.50,0,332.43,367.60,28.7,25.8,0.234,1069284.9,1069284.9,13584,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685810,787391.00
08/24/2019 18:30,2,1.645,ACTIVE,215.54,350.47,60.001,1566685803,"201051344000582","174011545737251",28.67,29.30,0,333.33,384.13,47.8,44.2,0.389,1396172.4,1396172.4,13588,0,0,0,L,1122011218,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685811,787392.00
08/24/2019 18:30,2,1.502,ACTIVE,213.74,345.96,59.996,1566685803,"201051344000868","174011545737251",28.49,26.50,0,331.83,377.52,43.4,39.9,0.349,1404426.8,1404426.8,13589,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685811,787393.00
08/24/2019 18:30,2,1.451,ACTIVE,214.64,348.06,59.996,1566685803,"201051344000576","174011545737251",28.45,28.50,0,332.43,378.12,41.8,38.4,0.340,1419757.3,1419757.3,13620,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685812,787394.00
08/24/2019 18:30,2,1.504,ACTIVE,214.19,346.26,60.006,1566685803,"201051344001158","174011545737251",28.61,27.00,0,332.13,377.82,43.6,40.2,0.362,1397325.4,1397325.4,13584,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685813,787395.00
08/24/2019 18:30,2,1.682,ACTIVE,215.09,351.07,60.006,1566685803,"201051344000917","174011545737251",28.84,30.30,0,332.43,383.53,49.2,45.5,0.407,1413677.5,1413677.5,13633,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685814,787396.00
08/24/2019 18:30,2,1.645,ACTIVE,214.87,345.06,59.996,1566685803,"201051344000417","174011545737251",18.83,26.30,0,333.33,368.50,31.5,28.4,0.247,1111009.7,1111009.7,13630,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685815,787397.00
08/24/2019 18:30,2,1.617,ACTIVE,215.09,350.17,60.012,1566685803,"201051344000685","174011545737251",29.32,26.00,0,334.24,382.63,48.0,44.5,0.411,1419326.6,1419326.6,13605,0,0,0,L,1122011218,1,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685816,787398.00
08/24/2019 18:30,2,1.615,ACTIVE,215.32,350.77,60.006,1566685803,"201051344000651","174011545737251",29.48,31.80,0,333.63,383.83,48.2,44.6,0.389,1414407.3,1414407.3,13592,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685817,787399.00
08/24/2019 18:30,2,1.502,ACTIVE,213.51,346.26,60.012,1566685803,"201051344000594","174011545737251",29.16,27.30,0,330.03,377.52,44.4,40.9,0.362,1423599.7,1423599.7,13597,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685818,787400.00
08/24/2019 18:30,2,1.469,ACTIVE,214.41,346.56,60.001,1566685803,"201051344000469","174011545737251",29.02,26.50,0,331.83,378.42,43.2,39.8,0.362,1404207.6,1404207.6,13613,0,0,0,L,1122011218,1,121.33,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685819,787401.00
08/24/2019 18:30,2,1.822,ACTIVE,215.54,351.67,60.006,1566685803,"201051344000585","174011545737251",29.18,27.00,0,333.63,386.83,53.9,50.1,0.438,1431055.8,1431055.8,13582,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685820,787402.00
08/24/2019 18:30,2,1.514,ACTIVE,214.87,347.76,60.006,1566685803,"201051344000853","174011545737251",28.96,28.00,0,333.93,380.22,44.5,41.0,0.358,1426806.8,1426806.8,13600,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685821,787403.00
08/24/2019 18:30,2,1.688,ACTIVE,215.09,351.07,59.996,1566685803,"201051344001145","174011545737251",29.18,25.30,0,333.63,385.33,49.9,46.2,0.402,1428522.1,1428522.1,13625,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685822,787404.00
08/24/2019 18:30,2,1.572,ACTIVE,215.09,350.17,60.001,1566685803,"201051344000438","174011545737251",29.42,29.30,0,333.33,381.42,46.9,43.3,0.380,1422071.4,1422071.4,13597,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685823,787405.00
08/24/2019 18:30,2,1.666,ACTIVE,214.87,349.86,60.001,1566685803,"201051344001135","174011545737251",29.00,28.80,0,332.43,382.03,49.0,45.4,0.389,1410175.9,1410175.9,13575,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685824,787406.00
08/24/2019 18:30,2,1.545,ACTIVE,214.19,347.46,60.006,1566685803,"201051344000983","174011545737251",29.12,27.80,0,332.43,379.32,45.6,42.1,0.376,1425203.8,1425203.8,13590,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685824,787407.00
08/24/2019 18:30,2,1.627,ACTIVE,215.32,349.56,59.975,1566685803,"201051344001203","174011545737251",28.77,28.80,0,333.93,383.53,47.4,43.8,0.384,1418472.8,1418472.8,13608,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685825,787408.00
08/24/2019 18:30,2,1.580,ACTIVE,214.87,348.36,60.012,1566685803,"201051344001230","174011545737251",28.78,24.50,0,331.23,380.22,46.1,42.6,0.380,1412203.2,1412203.2,13646,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685826,787409.00
08/24/2019 18:30,2,1.658,ACTIVE,214.64,350.17,60.012,1566685803,"201051344000646","174011545737251",29.12,27.00,0,331.83,382.33,49.0,45.4,0.398,1406394.9,1406394.9,13608,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685827,787410.00
08/24/2019 18:30,2,1.508,ACTIVE,214.19,345.36,60.017,1566685803,"201051344000867","174011545737251",28.75,27.80,0,331.53,377.22,43.9,40.5,0.349,1402212.0,1402212.0,13617,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685828,787411.00
08/24/2019 18:30,2,1.498,ACTIVE,214.41,348.06,60.012,1566685803,"201051344000633","174011545737251",28.77,27.00,0,332.13,379.02,43.7,40.3,0.354,1398599.9,1398599.9,13628,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685829,787412.00
08/24/2019 18:30,2,1.553,ACTIVE,214.64,348.66,60.006,1566685803,"201051344000955","174011545737251",28.94,29.50,0,332.73,379.92,45.5,42.0,0.376,1427224.9,1427224.9,13607,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685830,787413.00
08/24/2019 18:30,2,1.449,ACTIVE,214.41,346.56,60.017,1566685803,"201051344000648","174011545737251",28.75,26.80,0,332.73,377.22,42.2,38.8,0.354,1411746.7,1411746.7,13592,0,0,0,L,1122011218,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685831,787414.00
08/24/2019 18:30,2,1.461,ACTIVE,214.41,346.86,60.006,1566685803,"201051344000645","174011545737251",28.59,28.80,0,332.43,378.12,42.3,38.9,0.345,1417805.6,1417805.6,13597,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685832,787415.00
08/24/2019 18:30,2,1.498,ACTIVE,214.19,346.86,60.001,1566685803,"201051344000569","174011545737251",29.10,27.80,0,332.13,379.02,44.2,40.7,0.362,1435478.0,1435478.0,13585,0,0,0,L,1122011218,1,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685833,787416.00
08/24/2019 18:30,2,1.537,ACTIVE,214.41,351.07,60.006,1566685803,"179051228000119","174011545737251",28.78,31.80,0,332.43,382.03,44.8,41.3,0.376,220870.5,220870.5,13707,0,0,0,L,46974696,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566685834,787417.00
08/24/2019 18:45,2,1.074,ACTIVE,213.29,343.25,60.017,1566686704,"201051344000579","174011545737251",29.56,24.50,0,330.93,368.20,32.2,29.2,0.252,1437097.9,1437097.9,13602,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686705,787418.00
08/24/2019 18:45,2,1.219,ACTIVE,213.96,344.76,60.022,1566686704,"201051344001025","174011545737251",29.04,27.00,0,333.33,371.51,35.8,32.7,0.278,1423182.9,1423182.9,13588,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686706,787419.00
08/24/2019 18:45,2,1.045,ACTIVE,214.19,343.85,60.017,1566686704,"201051344001093","174011545737251",29.14,25.30,0,333.63,369.10,30.9,27.9,0.234,1404125.8,1404125.8,13634,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686707,787420.00
08/24/2019 18:45,2,1.066,ACTIVE,213.29,342.65,60.017,1566686704,"201051344000458","174011545737251",28.86,27.00,0,331.53,367.30,31.2,28.2,0.256,1417120.2,1417120.2,13591,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686708,787421.00
08/24/2019 18:45,2,1.176,ACTIVE,213.96,344.76,60.022,1566686704,"201051344000890","174011545737251",28.77,24.80,0,332.43,370.30,34.3,31.2,0.261,1419499.9,1419499.9,13603,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686709,787422.00
08/24/2019 18:45,2,1.061,ACTIVE,213.29,341.75,60.075,1566686704,"201051344000988","174011545737251",18.51,24.80,0,330.93,358.58,19.9,17.3,0.159,1069290.2,1069290.2,13585,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686710,787423.00
08/24/2019 18:45,2,1.150,ACTIVE,214.64,345.66,60.017,1566686704,"201051344000582","174011545737251",28.98,27.00,0,333.33,371.51,33.8,30.7,0.270,1396181.6,1396181.6,13589,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686711,787424.00
08/24/2019 18:45,2,1.041,ACTIVE,213.06,342.35,60.022,1566686704,"201051344000868","174011545737251",28.69,25.30,0,330.63,365.49,30.2,27.3,0.234,1404435.0,1404435.0,13590,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686712,787425.00
08/24/2019 18:45,2,1.000,ACTIVE,213.74,343.85,60.017,1566686704,"201051344000576","174011545737251",28.61,26.80,0,330.63,366.40,29.0,26.1,0.230,1419765.2,1419765.2,13621,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686713,787426.00
08/24/2019 18:45,2,1.043,ACTIVE,213.29,342.95,60.028,1566686704,"201051344001158","174011545737251",28.67,25.30,0,331.53,366.40,30.3,27.3,0.243,1397333.6,1397333.6,13585,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686714,787427.00
08/24/2019 18:45,2,1.178,ACTIVE,213.96,345.36,60.017,1566686704,"201051344000917","174011545737251",29.06,28.50,0,332.13,371.51,34.7,31.6,0.278,1413686.9,1413686.9,13634,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686715,787428.00
08/24/2019 18:45,2,1.178,ACTIVE,214.19,341.75,59.996,1566686704,"201051344000417","174011545737251",18.69,25.30,0,332.43,359.78,22.3,19.6,0.172,1111015.6,1111015.6,13631,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686716,787429.00
08/24/2019 18:45,2,1.148,ACTIVE,214.19,346.26,60.028,1566686704,"201051344000685","174011545737251",28.84,24.80,0,332.13,372.11,33.6,30.5,0.283,1419335.8,1419335.8,13606,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686717,787430.00
08/24/2019 18:45,2,1.182,ACTIVE,214.19,345.36,60.001,1566686704,"201051344000651","174011545737251",28.37,29.30,0,333.63,373.01,34.0,30.9,0.270,1414416.7,1414416.7,13593,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686718,787431.00
08/24/2019 18:45,2,1.055,ACTIVE,213.06,342.05,60.043,1566686704,"201051344000594","174011545737251",28.77,25.50,0,328.82,365.49,30.8,27.8,0.243,1423608.2,1423608.2,13598,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686719,787432.00
08/24/2019 18:45,2,1.020,ACTIVE,213.29,342.65,60.038,1566686704,"201051344000469","174011545737251",28.71,25.30,0,329.73,366.40,29.7,26.7,0.243,1404215.8,1404215.8,13614,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686719,787433.00
08/24/2019 18:45,2,1.326,ACTIVE,214.41,346.56,60.028,1566686704,"201051344000585","174011545737251",28.92,25.80,0,333.33,374.51,38.9,35.6,0.314,1431066.3,1431066.3,13583,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686720,787434.00
08/24/2019 18:45,2,1.045,ACTIVE,213.96,344.76,60.022,1566686704,"201051344000853","174011545737251",29.10,26.30,0,332.43,367.60,30.8,27.8,0.243,1426815.3,1426815.3,13601,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686721,787435.00
08/24/2019 18:45,2,1.129,ACTIVE,214.19,345.96,60.049,1566686704,"201051344001145","174011545737251",29.98,24.00,0,333.63,373.01,34.3,31.2,0.265,1428531.7,1428531.7,13626,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686722,787436.00
08/24/2019 18:45,2,1.109,ACTIVE,214.19,344.76,60.001,1566686704,"201051344000438","174011545737251",29.26,27.00,0,333.63,370.00,32.9,29.8,0.261,1422080.3,1422080.3,13598,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686723,787437.00
08/24/2019 18:45,2,1.189,ACTIVE,213.74,343.85,60.022,1566686704,"201051344001135","174011545737251",28.90,27.00,0,332.73,370.60,34.9,31.7,0.265,1410185.4,1410185.4,13576,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686724,787438.00
08/24/2019 18:45,2,1.092,ACTIVE,213.29,342.65,60.059,1566686704,"201051344000983","174011545737251",28.84,26.30,0,330.63,366.70,31.9,28.9,0.252,1425212.5,1425212.5,13591,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686725,787439.00
08/24/2019 18:45,2,1.125,ACTIVE,213.96,343.85,60.028,1566686704,"201051344001203","174011545737251",28.92,26.50,0,333.33,370.90,33.0,29.9,0.265,1418481.9,1418481.9,13609,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686726,787440.00
08/24/2019 18:45,2,1.107,ACTIVE,213.74,344.15,60.017,1566686704,"201051344001230","174011545737251",28.45,23.50,0,331.53,368.50,31.9,28.9,0.252,1412212.0,1412212.0,13647,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686727,787441.00
08/24/2019 18:45,2,1.164,ACTIVE,213.51,345.36,59.990,1566686704,"201051344000646","174011545737251",29.16,25.50,0,332.13,371.51,34.5,31.3,0.274,1406404.4,1406404.4,13609,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686728,787442.00
08/24/2019 18:45,2,1.049,ACTIVE,213.51,341.75,60.017,1566686704,"201051344000867","174011545737251",28.43,26.30,0,329.73,364.89,30.2,27.2,0.230,1402220.3,1402220.3,13618,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686729,787443.00
08/24/2019 18:45,2,1.035,ACTIVE,213.74,343.85,60.033,1566686704,"201051344000633","174011545737251",28.65,25.50,0,330.33,367.00,30.1,27.1,0.239,1398608.1,1398608.1,13629,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686730,787444.00
