ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 18:45,2,1.082,ACTIVE,213.51,343.55,60.028,1566686704,"201051344000955","174011545737251",28.90,27.50,0,332.73,368.20,31.8,28.7,0.256,1427233.6,1427233.6,13608,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686731,787445.00
08/24/2019 18:45,2,0.990,ACTIVE,213.51,342.35,60.017,1566686704,"201051344000648","174011545737251",28.84,25.30,0,330.93,365.80,29.0,26.0,0.230,1411754.6,1411754.6,13593,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686732,787446.00
08/24/2019 18:45,2,1.000,ACTIVE,213.74,343.25,60.022,1566686704,"201051344000645","174011545737251",28.53,27.00,0,331.53,366.10,28.9,26.0,0.225,1417813.5,1417813.5,13598,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686733,787447.00
08/24/2019 18:45,2,1.041,ACTIVE,213.29,344.15,60.022,1566686704,"201051344000569","174011545737251",29.04,26.50,0,330.63,366.40,30.6,27.6,0.239,1435486.4,1435486.4,13587,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686735,787448.00
08/24/2019 18:45,2,1.080,ACTIVE,213.51,345.96,60.065,1566686704,"179051228000119","174011545737251",28.77,30.00,0,331.83,370.60,31.5,28.4,0.243,220879.1,220879.1,13708,0,0,0,L,46974696,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566686736,787449.00
08/24/2019 19:00,2,0.738,ACTIVE,212.83,339.04,60.012,1566687604,"201051344000579","174011545737251",28.96,23.50,0,330.63,357.98,21.7,19.0,0.155,1437103.8,1437103.8,13603,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687605,787450.00
08/24/2019 19:00,2,0.820,ACTIVE,213.51,340.55,60.006,1566687604,"201051344001025","174011545737251",28.61,25.30,0,331.83,361.89,23.8,21.1,0.177,1423189.6,1423189.6,13589,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687606,787451.00
08/24/2019 19:00,2,0.705,ACTIVE,213.51,340.55,60.022,1566687604,"201051344001093","174011545737251",28.25,24.50,0,332.43,358.58,20.2,17.6,0.141,1404131.5,1404131.5,13635,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687607,787452.00
08/24/2019 19:00,2,0.717,ACTIVE,212.83,338.74,60.012,1566687604,"201051344000458","174011545737251",28.35,26.00,0,330.33,357.98,20.7,18.0,0.155,1417125.9,1417125.9,13592,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687608,787453.00
08/24/2019 19:00,2,0.787,ACTIVE,213.51,339.95,60.006,1566687604,"201051344000890","174011545737251",28.65,23.80,0,331.83,359.78,22.9,20.2,0.159,1419506.3,1419506.3,13604,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687609,787454.00
08/24/2019 19:00,2,0.703,ACTIVE,212.83,338.44,60.049,1566687604,"201051344000988","174011545737251",18.35,24.00,0,329.73,351.97,13.1,10.7,0.102,1069293.6,1069293.6,13586,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687610,787455.00
08/24/2019 19:00,2,0.773,ACTIVE,213.96,342.05,60.006,1566687604,"201051344000582","174011545737251",28.45,25.80,0,332.13,361.59,22.3,19.6,0.168,1396187.8,1396187.8,13590,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687611,787456.00
08/24/2019 19:00,2,0.703,ACTIVE,212.83,338.74,60.017,1566687604,"201051344000868","174011545737251",28.29,24.30,0,330.33,356.78,20.2,17.6,0.141,1404440.6,1404440.6,13591,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687612,787457.00
08/24/2019 19:00,2,0.666,ACTIVE,213.51,339.95,59.990,1566687604,"201051344000576","174011545737251",28.45,25.30,0,330.33,356.48,19.2,16.6,0.141,1419770.5,1419770.5,13622,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687613,787458.00
08/24/2019 19:00,2,0.697,ACTIVE,212.83,338.74,60.017,1566687604,"201051344001158","174011545737251",28.35,24.00,0,329.73,357.38,20.1,17.4,0.146,1397339.2,1397339.2,13586,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687614,787459.00
08/24/2019 19:00,2,0.787,ACTIVE,213.74,341.15,60.022,1566687604,"201051344000917","174011545737251",28.53,26.80,0,330.93,361.29,22.8,20.1,0.172,1413693.4,1413693.4,13635,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687614,787460.00
08/24/2019 19:00,2,0.785,ACTIVE,213.74,338.74,60.049,1566687604,"201051344000417","174011545737251",18.87,24.00,0,331.53,353.47,15.0,12.5,0.097,1111019.5,1111019.5,13632,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687615,787461.00
08/24/2019 19:00,2,0.766,ACTIVE,213.96,342.05,60.006,1566687604,"201051344000685","174011545737251",28.41,23.80,0,332.13,361.29,22.1,19.4,0.177,1419342.0,1419342.0,13607,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687616,787462.00
08/24/2019 19:00,2,0.768,ACTIVE,213.74,341.75,60.012,1566687604,"201051344000651","174011545737251",28.84,27.00,0,332.43,360.99,22.5,19.8,0.168,1414423.0,1414423.0,13594,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687617,787463.00
08/24/2019 19:00,2,0.711,ACTIVE,212.61,339.34,60.012,1566687604,"201051344000594","174011545737251",28.39,24.30,0,328.52,356.18,20.5,17.8,0.155,1423613.8,1423613.8,13599,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687618,787464.00
08/24/2019 19:00,2,0.693,ACTIVE,213.06,339.34,60.012,1566687604,"201051344000469","174011545737251",28.19,24.30,0,329.73,356.48,19.8,17.2,0.146,1404221.2,1404221.2,13615,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687619,787465.00
08/24/2019 19:00,2,0.889,ACTIVE,213.74,341.75,60.012,1566687604,"201051344000585","174011545737251",29.38,24.80,0,331.53,363.39,26.5,23.7,0.194,1431073.7,1431073.7,13584,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687620,787466.00
08/24/2019 19:00,2,0.705,ACTIVE,213.51,340.55,60.049,1566687604,"201051344000853","174011545737251",28.59,25.30,0,332.73,358.28,20.5,17.8,0.150,1426820.9,1426820.9,13602,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687621,787467.00
08/24/2019 19:00,2,0.648,ACTIVE,213.74,340.25,60.022,1566687604,"201051344001145","174011545737251",30.83,23.30,0,332.73,361.29,20.3,17.7,0.146,1428537.7,1428537.7,13627,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687622,787468.00
08/24/2019 19:00,2,0.748,ACTIVE,213.74,340.85,60.022,1566687604,"201051344000438","174011545737251",28.96,25.30,0,332.43,360.69,22.0,19.3,0.164,1422086.4,1422086.4,13599,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687623,787469.00
08/24/2019 19:00,2,0.824,ACTIVE,213.29,339.95,60.012,1566687604,"201051344001135","174011545737251",28.33,25.80,0,330.63,360.08,23.6,20.9,0.164,1410191.9,1410191.9,13577,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687624,787470.00
08/24/2019 19:00,2,0.734,ACTIVE,212.83,339.04,60.017,1566687604,"201051344000983","174011545737251",28.75,25.30,0,330.03,357.68,21.4,18.8,0.155,1425218.4,1425218.4,13592,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687625,787471.00
08/24/2019 19:00,2,0.766,ACTIVE,213.51,340.55,60.028,1566687604,"201051344001203","174011545737251",28.17,25.30,0,332.43,361.29,21.9,19.2,0.164,1418488.0,1418488.0,13610,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687626,787472.00
08/24/2019 19:00,2,0.721,ACTIVE,213.29,339.65,60.038,1566687604,"201051344001230","174011545737251",28.82,23.00,0,330.03,357.98,21.1,18.4,0.155,1412218.0,1412218.0,13648,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687627,787473.00
08/24/2019 19:00,2,0.818,ACTIVE,213.06,340.85,60.017,1566687604,"201051344000646","174011545737251",28.11,24.30,0,330.33,360.69,23.3,20.6,0.177,1406410.9,1406410.9,13610,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687628,787474.00
08/24/2019 19:00,2,0.711,ACTIVE,213.06,338.44,59.980,1566687604,"201051344000867","174011545737251",28.21,25.30,0,329.73,355.58,20.4,17.7,0.141,1402225.9,1402225.9,13619,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687629,787475.00
08/24/2019 19:00,2,0.689,ACTIVE,213.29,340.55,60.017,1566687604,"201051344000633","174011545737251",28.69,24.50,0,330.63,357.98,20.0,17.4,0.146,1398613.7,1398613.7,13630,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687630,787476.00
08/24/2019 19:00,2,0.746,ACTIVE,213.06,339.65,60.012,1566687604,"201051344000955","174011545737251",28.33,26.00,0,330.63,357.98,21.4,18.8,0.155,1427239.4,1427239.4,13609,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687630,787477.00
08/24/2019 19:00,2,0.678,ACTIVE,213.06,339.04,60.017,1566687604,"201051344000648","174011545737251",28.49,24.30,0,330.63,356.48,19.6,17.0,0.141,1411760.0,1411760.0,13594,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687631,787478.00
08/24/2019 19:00,2,0.672,ACTIVE,213.29,339.04,60.065,1566687604,"201051344000645","174011545737251",28.27,26.00,0,330.93,356.48,19.3,16.7,0.141,1417818.8,1417818.8,13599,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687632,787479.00
08/24/2019 19:00,2,0.721,ACTIVE,212.83,338.74,60.022,1566687604,"201051344000569","174011545737251",28.33,25.50,0,330.33,357.98,20.7,18.1,0.150,1435492.1,1435492.1,13588,0,0,0,L,1122011218,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687633,787480.00
08/24/2019 19:00,2,0.744,ACTIVE,213.06,342.35,60.017,1566687604,"179051228000119","174011545737251",28.41,28.80,0,331.83,360.99,21.5,18.8,0.150,220879.7,220879.7,13709,0,0,0,L,46974696,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566687634,787481.00
08/24/2019 19:15,2,0.574,ACTIVE,212.38,336.64,60.028,1566688505,"201051344000579","174011545737251",28.43,23.30,0,330.03,349.56,16.6,14.1,0.115,1437107.9,1437107.9,13604,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688506,787482.00
08/24/2019 19:15,2,0.590,ACTIVE,212.61,337.24,59.985,1566688505,"201051344001025","174011545737251",28.29,24.30,0,331.23,352.87,16.9,14.4,0.119,1423194.0,1423194.0,13590,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688507,787483.00
08/24/2019 19:15,2,0.506,ACTIVE,212.61,337.84,60.006,1566688505,"201051344001093","174011545737251",28.01,23.80,0,330.93,350.47,14.3,11.9,0.084,1404135.2,1404135.2,13636,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688508,787484.00
08/24/2019 19:15,2,0.568,ACTIVE,212.38,337.84,60.033,1566688505,"201051344000458","174011545737251",22.66,25.00,0,330.03,350.17,12.8,10.4,0.075,1417129.7,1417129.7,13593,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688509,787485.00
08/24/2019 19:15,2,0.580,ACTIVE,212.38,336.94,60.028,1566688505,"201051344000890","174011545737251",28.01,23.30,0,330.03,352.27,16.5,14.0,0.110,1419510.6,1419510.6,13605,0,0,0,L,1122011218,1,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688510,787486.00
08/24/2019 19:15,2,0.510,ACTIVE,212.16,336.94,60.001,1566688505,"201051344000988","174011545737251",18.45,23.50,0,329.43,347.16,9.6,7.3,0.062,1069295.9,1069295.9,13587,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688511,787487.00
08/24/2019 19:15,2,0.551,ACTIVE,212.83,337.84,60.017,1566688505,"201051344000582","174011545737251",28.27,24.80,0,330.03,351.97,15.8,13.3,0.106,1396192.0,1396192.0,13591,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688512,787488.00
08/24/2019 19:15,2,0.543,ACTIVE,212.16,336.94,60.028,1566688505,"201051344000868","174011545737251",28.05,23.80,0,330.03,349.86,15.4,13.0,0.093,1404444.3,1404444.3,13592,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688513,787489.00
08/24/2019 19:15,2,0.518,ACTIVE,212.61,338.14,60.033,1566688505,"201051344000576","174011545737251",27.99,24.50,0,330.33,349.86,14.7,12.3,0.097,1419774.1,1419774.1,13623,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688514,787490.00
08/24/2019 19:15,2,0.525,ACTIVE,212.38,336.34,60.017,1566688505,"201051344001158","174011545737251",27.99,23.50,0,330.03,350.17,14.9,12.5,0.106,1397342.9,1397342.9,13587,0,0,0,L,1122011218,1,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688515,787491.00
08/24/2019 19:15,2,0.490,ACTIVE,212.61,337.54,60.028,1566688505,"201051344000917","174011545737251",29.30,25.50,0,330.33,351.97,14.6,12.1,0.088,1413697.5,1413697.5,13636,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688516,787492.00
08/24/2019 19:15,2,0.590,ACTIVE,212.38,336.34,60.028,1566688505,"201051344000417","174011545737251",18.27,23.50,0,330.33,347.46,10.9,8.6,0.062,1111022.2,1111022.2,13633,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688517,787493.00
08/24/2019 19:15,2,0.533,ACTIVE,212.61,339.04,60.012,1566688505,"201051344000685","174011545737251",28.53,23.30,0,330.93,353.47,15.4,12.9,0.115,1419346.1,1419346.1,13608,0,0,0,L,1122011218,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688518,787494.00
08/24/2019 19:15,2,0.561,ACTIVE,212.61,338.44,60.017,1566688505,"201051344000651","174011545737251",28.17,25.50,0,332.13,352.87,16.0,13.5,0.110,1414427.1,1414427.1,13595,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688519,787495.00
08/24/2019 19:15,2,0.527,ACTIVE,211.93,337.24,60.017,1566688505,"201051344000594","174011545737251",28.73,23.50,0,325.82,349.56,15.4,12.9,0.106,1423617.6,1423617.6,13600,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688520,787496.00
08/24/2019 19:15,2,0.521,ACTIVE,212.16,337.54,59.990,1566688505,"201051344000469","174011545737251",28.47,23.80,0,329.43,348.66,15.1,12.6,0.102,1404224.9,1404224.9,13616,0,0,0,L,1122011218,1,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688520,787497.00
08/24/2019 19:15,2,0.664,ACTIVE,212.61,338.44,60.017,1566688505,"201051344000585","174011545737251",28.69,24.00,0,330.63,354.97,19.3,16.7,0.133,1431078.8,1431078.8,13585,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688521,787498.00
08/24/2019 19:15,2,0.529,ACTIVE,212.61,338.14,60.028,1566688505,"201051344000853","174011545737251",28.51,24.50,0,331.83,351.37,15.3,12.9,0.097,1426824.8,1426824.8,13603,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688522,787499.00
08/24/2019 19:15,2,0.523,ACTIVE,212.83,338.14,60.022,1566688505,"201051344001145","174011545737251",29.26,22.50,0,331.23,351.67,15.5,13.1,0.102,1428541.5,1428541.5,13628,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688523,787500.00
08/24/2019 19:15,2,0.555,ACTIVE,212.61,337.84,60.017,1566688505,"201051344000438","174011545737251",28.31,24.00,0,330.93,351.97,15.9,13.5,0.106,1422090.5,1422090.5,13600,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688524,787501.00
08/24/2019 19:15,2,0.594,ACTIVE,212.16,336.94,60.017,1566688505,"201051344001135","174011545737251",28.45,24.50,0,330.33,351.37,17.1,14.6,0.110,1410196.4,1410196.4,13578,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688525,787502.00
08/24/2019 19:15,2,0.564,ACTIVE,212.16,336.64,60.012,1566688505,"201051344000983","174011545737251",28.15,24.80,0,329.13,350.17,16.1,13.6,0.110,1425222.4,1425222.4,13593,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688526,787503.00
08/24/2019 19:15,2,0.512,ACTIVE,212.61,337.24,60.017,1566688505,"201051344001203","174011545737251",28.71,24.30,0,330.63,352.87,14.9,12.5,0.093,1418492.0,1418492.0,13611,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688527,787504.00
08/24/2019 19:15,2,0.525,ACTIVE,212.38,336.64,60.038,1566688505,"201051344001230","174011545737251",28.19,22.50,0,329.43,349.56,15.0,12.6,0.088,1412221.8,1412221.8,13649,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688528,787505.00
08/24/2019 19:15,2,0.582,ACTIVE,212.16,337.24,60.022,1566688505,"201051344000646","174011545737251",28.27,23.50,0,328.82,352.87,16.7,14.2,0.119,1406415.2,1406415.2,13611,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688529,787506.00
08/24/2019 19:15,2,0.547,ACTIVE,212.38,336.94,60.054,1566688505,"201051344000867","174011545737251",27.73,24.30,0,328.52,348.36,15.4,13.0,0.097,1402229.7,1402229.7,13620,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688530,787507.00
08/24/2019 19:15,2,0.523,ACTIVE,212.61,338.44,60.043,1566688505,"201051344000633","174011545737251",28.57,23.50,0,330.03,351.37,15.2,12.7,0.102,1398617.4,1398617.4,13631,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688531,787508.00
08/24/2019 19:15,2,0.562,ACTIVE,212.16,337.84,60.017,1566688505,"201051344000955","174011545737251",28.07,25.00,0,329.43,350.17,16.1,13.6,0.102,1427243.4,1427243.4,13610,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688532,787509.00
08/24/2019 19:15,2,0.537,ACTIVE,212.38,337.54,60.012,1566688505,"201051344000648","174011545737251",27.87,23.50,0,329.73,348.96,15.2,12.8,0.102,1411763.6,1411763.6,13595,0,0,0,L,1122011218,1,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688533,787510.00
08/24/2019 19:15,2,0.520,ACTIVE,212.61,337.84,60.012,1566688505,"201051344000645","174011545737251",27.63,25.00,0,330.33,348.96,14.6,12.2,0.102,1417822.4,1417822.4,13600,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688533,787511.00
08/24/2019 19:15,2,0.533,ACTIVE,212.16,337.84,60.012,1566688505,"201051344000569","174011545737251",28.37,25.00,0,329.73,348.96,15.3,12.9,0.102,1435495.9,1435495.9,13589,0,0,0,L,1122011218,1,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688534,787512.00
08/24/2019 19:15,2,0.578,ACTIVE,212.38,339.65,60.006,1566688505,"179051228000119","174011545737251",27.99,27.80,0,330.33,354.07,16.4,13.9,0.102,220883.7,220883.7,13710,0,0,0,L,46974696,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566688535,787513.00
08/24/2019 19:30,2,0.477,ACTIVE,213.06,337.24,60.054,1566689404,"201051344000579","174011545737251",28.98,22.80,0,328.82,345.06,14.0,11.6,0.080,1437111.1,1437111.1,13605,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689405,787514.00
08/24/2019 19:30,2,0.441,ACTIVE,213.74,336.64,60.033,1566689404,"201051344001025","174011545737251",28.57,23.30,0,329.73,346.26,12.8,10.4,0.071,1423197.0,1423197.0,13591,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689406,787515.00
08/24/2019 19:30,2,0.434,ACTIVE,213.96,338.14,60.012,1566689404,"201051344001093","174011545737251",27.87,23.30,0,330.03,345.06,12.3,9.9,0.066,1404137.9,1404137.9,13637,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689407,787516.00
08/24/2019 19:30,2,0.445,ACTIVE,213.06,336.04,60.028,1566689404,"201051344000458","174011545737251",28.37,24.50,0,329.13,344.15,12.8,10.5,0.080,1417132.6,1417132.6,13594,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689408,787517.00
08/24/2019 19:30,2,0.465,ACTIVE,213.51,336.64,60.017,1566689404,"201051344000890","174011545737251",27.65,22.80,0,328.82,345.96,13.1,10.7,0.075,1419513.5,1419513.5,13606,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689409,787518.00
08/24/2019 19:30,2,0.438,ACTIVE,213.06,337.24,60.017,1566689404,"201051344000988","174011545737251",17.93,23.00,0,327.62,343.85,8.0,5.8,0.053,1069297.5,1069297.5,13588,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689410,787519.00
08/24/2019 19:30,2,0.439,ACTIVE,214.19,338.44,60.017,1566689404,"201051344000582","174011545737251",27.25,23.80,0,330.03,346.26,12.2,9.8,0.066,1396194.7,1396194.7,13592,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689411,787520.00
08/24/2019 19:30,2,0.459,ACTIVE,213.06,336.64,60.028,1566689404,"201051344000868","174011545737251",27.67,23.00,0,328.52,345.36,12.9,10.5,0.075,1404447.2,1404447.2,13593,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689412,787521.00
08/24/2019 19:30,2,0.465,ACTIVE,213.51,338.14,60.017,1566689404,"201051344000576","174011545737251",23.16,23.80,0,330.03,345.36,10.9,8.6,0.062,1419776.7,1419776.7,13624,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689413,787522.00
08/24/2019 19:30,2,0.463,ACTIVE,213.06,337.54,60.012,1566689404,"201051344001158","174011545737251",26.42,23.00,0,327.92,345.36,12.4,10.0,0.075,1397345.7,1397345.7,13588,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689414,787523.00
08/24/2019 19:30,2,0.465,ACTIVE,213.96,337.84,60.049,1566689404,"201051344000917","174011545737251",22.66,24.50,0,328.52,345.66,10.7,8.4,0.057,1413700.0,1413700.0,13637,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689415,787524.00
08/24/2019 19:30,2,0.459,ACTIVE,213.74,336.64,60.006,1566689404,"201051344000417","174011545737251",18.61,22.80,0,329.43,343.55,8.7,6.5,0.044,1111024.0,1111024.0,13634,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689416,787525.00
08/24/2019 19:30,2,0.432,ACTIVE,213.96,338.44,60.012,1566689404,"201051344000685","174011545737251",27.45,22.50,0,329.43,347.46,12.0,9.7,0.080,1419348.8,1419348.8,13609,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689417,787526.00
08/24/2019 19:30,2,0.451,ACTIVE,213.96,338.14,60.038,1566689404,"201051344000651","174011545737251",27.35,24.00,0,330.93,346.86,12.5,10.2,0.075,1414430.0,1414430.0,13596,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689418,787527.00
08/24/2019 19:30,2,0.457,ACTIVE,212.83,336.94,60.017,1566689404,"201051344000594","174011545737251",27.95,22.80,0,327.32,345.96,13.0,10.6,0.075,1423620.5,1423620.5,13601,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689419,787528.00
08/24/2019 19:30,2,0.445,ACTIVE,213.06,336.94,59.980,1566689404,"201051344000469","174011545737251",28.39,23.30,0,326.72,344.76,12.9,10.5,0.075,1404227.7,1404227.7,13617,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689420,787529.00
08/24/2019 19:30,2,0.527,ACTIVE,213.96,338.14,60.006,1566689404,"201051344000585","174011545737251",24.45,23.30,0,329.43,347.16,13.1,10.7,0.075,1431082.2,1431082.2,13586,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689421,787530.00
08/24/2019 19:30,2,0.447,ACTIVE,213.74,338.74,60.022,1566689404,"201051344000853","174011545737251",27.73,24.00,0,330.33,346.26,12.6,10.3,0.075,1426827.6,1426827.6,13604,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689422,787531.00
08/24/2019 19:30,2,0.432,ACTIVE,214.19,337.84,60.028,1566689404,"201051344001145","174011545737251",27.83,22.00,0,330.93,345.96,12.2,9.9,0.071,1428544.3,1428544.3,13629,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689422,787532.00
08/24/2019 19:30,2,0.486,ACTIVE,213.96,337.84,60.017,1566689404,"201051344000438","174011545737251",24.47,23.00,0,330.33,346.56,12.1,9.7,0.066,1422093.4,1422093.4,13601,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689423,787533.00
08/24/2019 19:30,2,0.482,ACTIVE,213.51,336.34,59.985,1566689404,"201051344001135","174011545737251",27.99,23.30,0,327.92,346.56,13.7,11.3,0.080,1410199.5,1410199.5,13579,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689424,787534.00
08/24/2019 19:30,2,0.480,ACTIVE,213.06,336.64,60.012,1566689404,"201051344000983","174011545737251",27.53,24.30,0,329.13,345.36,13.4,11.0,0.080,1425225.5,1425225.5,13594,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689425,787535.00
08/24/2019 19:30,2,0.445,ACTIVE,213.74,336.64,60.017,1566689404,"201051344001203","174011545737251",27.77,23.50,0,330.63,346.86,12.6,10.2,0.066,1418494.8,1418494.8,13612,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689426,787536.00
08/24/2019 19:30,2,0.428,ACTIVE,213.51,336.34,60.038,1566689404,"201051344001230","174011545737251",27.79,22.00,0,327.62,345.06,12.0,9.7,0.066,1412224.5,1412224.5,13650,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689427,787537.00
08/24/2019 19:30,2,0.451,ACTIVE,213.29,337.24,60.017,1566689404,"201051344000646","174011545737251",28.75,22.80,0,328.82,347.16,13.2,10.8,0.075,1406418.2,1406418.2,13612,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689428,787538.00
08/24/2019 19:30,2,0.488,ACTIVE,213.29,335.44,59.996,1566689404,"201051344000867","174011545737251",23.58,23.50,0,328.22,345.06,11.7,9.4,0.071,1402232.5,1402232.5,13621,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689429,787539.00
08/24/2019 19:30,2,0.479,ACTIVE,213.51,338.14,60.017,1566689404,"201051344000633","174011545737251",23.28,22.80,0,328.82,347.46,11.3,9.0,0.071,1398620.1,1398620.1,13632,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689430,787540.00
08/24/2019 19:30,2,0.482,ACTIVE,213.51,336.94,60.022,1566689404,"201051344000955","174011545737251",27.95,23.80,0,328.82,345.66,13.7,11.3,0.080,1427246.5,1427246.5,13611,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689431,787541.00
08/24/2019 19:30,2,0.480,ACTIVE,213.29,336.64,60.017,1566689404,"201051344000648","174011545737251",23.76,22.80,0,330.33,345.66,11.6,9.3,0.066,1411766.5,1411766.5,13596,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689432,787542.00
08/24/2019 19:30,2,0.434,ACTIVE,213.29,336.94,60.033,1566689404,"201051344000645","174011545737251",27.51,24.30,0,330.03,345.96,12.1,9.8,0.071,1417825.1,1417825.1,13601,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689433,787543.00
08/24/2019 19:30,2,0.475,ACTIVE,213.06,336.94,60.017,1566689404,"201051344000569","174011545737251",24.71,24.30,0,328.52,344.15,11.9,9.6,0.075,1435498.7,1435498.7,13590,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689434,787544.00
08/24/2019 19:30,2,0.512,ACTIVE,213.29,339.95,60.054,1566689404,"179051228000119","174011545737251",25.13,27.30,0,329.43,349.26,13.0,10.6,0.071,220886.8,220886.8,13711,0,0,0,L,46974696,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566689435,787545.00
08/24/2019 19:45,2,0.424,ACTIVE,212.83,335.74,59.990,1566690304,"201051344000579","174011545737251",27.31,22.50,0,330.33,344.45,11.8,9.4,0.057,1437113.7,1437113.7,13606,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690305,787546.00
08/24/2019 19:45,2,0.369,ACTIVE,213.29,335.14,59.964,1566690304,"201051344001025","174011545737251",28.27,22.50,0,330.63,344.76,10.6,8.3,0.053,1423199.3,1423199.3,13592,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690306,787547.00
08/24/2019 19:45,2,0.352,ACTIVE,213.29,336.64,59.996,1566690304,"201051344001093","174011545737251",27.75,22.50,0,330.93,343.55,9.9,7.6,0.044,1404140.1,1404140.1,13638,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690307,787548.00
08/24/2019 19:45,2,0.371,ACTIVE,212.61,334.84,59.990,1566690304,"201051344000458","174011545737251",27.99,24.00,0,329.43,343.55,10.6,8.3,0.057,1417135.0,1417135.0,13595,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690308,787549.00
08/24/2019 19:45,2,0.387,ACTIVE,213.06,336.04,59.985,1566690304,"201051344000890","174011545737251",27.63,22.00,0,329.43,344.76,10.9,8.6,0.053,1419516.0,1419516.0,13607,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690309,787550.00
08/24/2019 19:45,2,0.355,ACTIVE,212.83,336.94,59.985,1566690304,"201051344000988","174011545737251",17.97,22.50,0,328.52,343.85,6.5,4.3,0.040,1069298.7,1069298.7,13589,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690310,787551.00
08/24/2019 19:45,2,0.361,ACTIVE,213.74,336.64,59.990,1566690304,"201051344000582","174011545737251",26.80,22.80,0,330.93,344.76,9.9,7.6,0.053,1396196.9,1396196.9,13593,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690311,787552.00
08/24/2019 19:45,2,0.373,ACTIVE,212.61,335.74,59.975,1566690304,"201051344000868","174011545737251",27.55,22.30,0,329.43,344.45,10.4,8.1,0.053,1404449.5,1404449.5,13594,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690312,787553.00
08/24/2019 19:45,2,0.361,ACTIVE,213.29,337.54,59.996,1566690304,"201051344000576","174011545737251",27.21,23.00,0,330.63,344.15,10.0,7.7,0.053,1419778.8,1419778.8,13625,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690312,787554.00
08/24/2019 19:45,2,0.375,ACTIVE,212.83,336.04,60.001,1566690304,"201051344001158","174011545737251",27.17,22.50,0,329.43,344.45,10.3,8.1,0.057,1397347.9,1397347.9,13589,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690313,787555.00
08/24/2019 19:45,2,0.346,ACTIVE,213.51,337.24,59.969,1566690304,"201051344000917","174011545737251",27.29,23.50,0,330.03,343.55,9.5,7.3,0.049,1413702.1,1413702.1,13638,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690314,787556.00
08/24/2019 19:45,2,0.389,ACTIVE,213.51,335.74,60.001,1566690304,"201051344000417","174011545737251",18.61,21.80,0,330.03,342.05,7.3,5.2,0.031,1111025.4,1111025.4,13635,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690315,787557.00
08/24/2019 19:45,2,0.357,ACTIVE,213.74,337.84,59.996,1566690304,"201051344000685","174011545737251",26.46,22.00,0,330.03,345.66,9.6,7.3,0.057,1419350.9,1419350.9,13610,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690316,787558.00
08/24/2019 19:45,2,0.375,ACTIVE,213.74,337.54,60.028,1566690304,"201051344000651","174011545737251",26.96,23.00,0,330.93,345.36,10.2,8.0,0.053,1414432.2,1414432.2,13597,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690317,787559.00
08/24/2019 19:45,2,0.367,ACTIVE,212.61,336.04,59.990,1566690304,"201051344000594","174011545737251",27.69,22.30,0,327.32,343.55,10.4,8.1,0.057,1423622.8,1423622.8,13602,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690318,787560.00
08/24/2019 19:45,2,0.385,ACTIVE,213.06,336.34,60.001,1566690304,"201051344000469","174011545737251",27.21,22.30,0,329.73,344.45,10.6,8.3,0.057,1404230.1,1404230.1,13618,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690319,787561.00
08/24/2019 19:45,2,0.420,ACTIVE,213.74,337.54,60.001,1566690304,"201051344000585","174011545737251",27.93,22.50,0,329.73,345.36,11.9,9.6,0.057,1431084.5,1431084.5,13587,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690320,787562.00
08/24/2019 19:45,2,0.367,ACTIVE,213.51,337.84,60.001,1566690304,"201051344000853","174011545737251",27.95,23.30,0,330.93,345.36,10.4,8.1,0.057,1426829.9,1426829.9,13605,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690321,787563.00
08/24/2019 19:45,2,0.348,ACTIVE,213.74,336.94,60.028,1566690304,"201051344001145","174011545737251",27.61,21.50,0,331.23,344.76,9.8,7.5,0.049,1428546.4,1428546.4,13630,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690322,787564.00
08/24/2019 19:45,2,0.377,ACTIVE,213.74,336.94,59.959,1566690304,"201051344000438","174011545737251",28.31,22.30,0,331.23,344.15,10.9,8.6,0.057,1422095.5,1422095.5,13602,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690323,787565.00
08/24/2019 19:45,2,0.410,ACTIVE,213.29,336.04,59.996,1566690304,"201051344001135","174011545737251",27.71,22.50,0,329.73,343.55,11.6,9.2,0.057,1410202.1,1410202.1,13580,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690324,787566.00
08/24/2019 19:45,2,0.393,ACTIVE,212.83,335.74,60.001,1566690304,"201051344000983","174011545737251",27.97,23.80,0,328.52,344.15,11.2,8.9,0.062,1425228.0,1425228.0,13595,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690324,787567.00
08/24/2019 19:45,2,0.369,ACTIVE,213.74,336.34,60.001,1566690304,"201051344001203","174011545737251",27.12,22.80,0,330.63,345.96,10.2,7.9,0.053,1418497.0,1418497.0,13613,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690325,787568.00
08/24/2019 19:45,2,0.348,ACTIVE,213.51,336.34,59.996,1566690304,"201051344001230","174011545737251",27.14,21.50,0,329.13,343.25,9.6,7.3,0.049,1412226.7,1412226.7,13651,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690326,787569.00
08/24/2019 19:45,2,0.396,ACTIVE,213.29,336.94,59.996,1566690304,"201051344000646","174011545737251",27.53,22.30,0,329.73,344.76,11.1,8.8,0.062,1406420.7,1406420.7,13613,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690327,787570.00
08/24/2019 19:45,2,0.367,ACTIVE,213.06,335.44,59.990,1566690304,"201051344000867","174011545737251",27.99,23.00,0,328.22,343.55,10.5,8.2,0.053,1402234.7,1402234.7,13622,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690328,787571.00
08/24/2019 19:45,2,0.359,ACTIVE,213.51,338.44,59.996,1566690304,"201051344000633","174011545737251",28.01,22.30,0,330.03,345.96,10.2,8.0,0.057,1398622.2,1398622.2,13633,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690329,787572.00
08/24/2019 19:45,2,0.402,ACTIVE,213.29,336.34,60.001,1566690304,"201051344000955","174011545737251",27.81,22.80,0,329.13,344.15,11.3,9.0,0.057,1427249.0,1427249.0,13612,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690330,787573.00
08/24/2019 19:45,2,0.365,ACTIVE,213.06,335.74,59.996,1566690304,"201051344000648","174011545737251",27.77,22.30,0,330.33,344.15,10.3,8.0,0.053,1411768.5,1411768.5,13597,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690331,787574.00
08/24/2019 19:45,2,0.357,ACTIVE,213.29,335.74,59.990,1566690304,"201051344000645","174011545737251",27.10,23.50,0,330.93,344.45,9.8,7.6,0.053,1417827.3,1417827.3,13602,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690332,787575.00
08/24/2019 19:45,2,0.391,ACTIVE,213.06,336.34,60.033,1566690304,"201051344000569","174011545737251",26.30,24.00,0,329.73,343.25,10.4,8.2,0.053,1435500.8,1435500.8,13591,0,0,0,L,1122011218,1,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690333,787576.00
08/24/2019 19:45,2,0.406,ACTIVE,213.06,339.65,59.990,1566690304,"179051228000119","174011545737251",27.83,26.50,0,331.23,347.16,11.5,9.1,0.053,220889.3,220889.3,13712,0,0,0,L,46974696,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566690334,787577.00
08/24/2019 20:00,2,0.340,ACTIVE,213.06,334.24,60.022,1566691204,"201051344000579","174011545737251",28.31,22.00,0,329.73,341.45,9.8,7.5,0.044,1437115.8,1437115.8,13607,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691205,787578.00
08/24/2019 20:00,2,0.305,ACTIVE,213.74,335.44,60.028,1566691204,"201051344001025","174011545737251",27.83,21.80,0,329.73,342.65,8.6,6.4,0.040,1423201.1,1423201.1,13593,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691206,787579.00
08/24/2019 20:00,2,0.293,ACTIVE,213.96,336.34,60.001,1566691204,"201051344001093","174011545737251",27.21,22.00,0,329.43,341.75,8.1,5.9,0.022,1404141.7,1404141.7,13639,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691207,787580.00
08/24/2019 20:00,2,0.312,ACTIVE,212.83,333.93,60.001,1566691204,"201051344000458","174011545737251",27.23,23.00,0,329.13,342.05,8.6,6.4,0.040,1417136.8,1417136.8,13596,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691208,787581.00
08/24/2019 20:00,2,0.314,ACTIVE,213.74,335.44,60.006,1566691204,"201051344000890","174011545737251",27.65,21.50,0,329.73,342.95,8.9,6.6,0.040,1419517.8,1419517.8,13608,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691209,787582.00
08/24/2019 20:00,2,0.297,ACTIVE,213.06,335.74,60.028,1566691204,"201051344000988","174011545737251",17.85,22.00,0,328.22,342.05,5.4,3.3,0.027,1069299.7,1069299.7,13590,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691210,787583.00
08/24/2019 20:00,2,0.291,ACTIVE,214.19,336.34,59.996,1566691204,"201051344000582","174011545737251",26.62,22.00,0,330.03,342.65,7.9,5.7,0.031,1396198.5,1396198.5,13594,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691211,787584.00
08/24/2019 20:00,2,0.307,ACTIVE,212.83,334.84,60.001,1566691204,"201051344000868","174011545737251",27.25,21.80,0,328.22,342.65,8.5,6.3,0.035,1404451.3,1404451.3,13595,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691212,787585.00
08/24/2019 20:00,2,0.295,ACTIVE,213.51,336.34,60.012,1566691204,"201051344000576","174011545737251",27.29,22.00,0,330.03,343.25,8.2,6.0,0.035,1419780.5,1419780.5,13626,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691213,787586.00
08/24/2019 20:00,2,0.311,ACTIVE,213.06,334.84,60.017,1566691204,"201051344001158","174011545737251",26.64,21.80,0,330.03,342.35,8.4,6.2,0.044,1397349.7,1397349.7,13590,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691214,787587.00
