ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 20:00,2,0.279,ACTIVE,213.96,336.94,60.006,1566691204,"201051344000917","174011545737251",27.14,22.80,0,329.73,342.65,7.7,5.5,0.031,1413703.7,1413703.7,13639,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691215,787588.00
08/24/2019 20:00,2,0.346,ACTIVE,213.96,335.74,60.012,1566691204,"201051344000417","174011545737251",17.97,21.50,0,330.63,340.55,6.3,4.2,0.022,1111026.6,1111026.6,13636,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691215,787589.00
08/24/2019 20:00,2,0.277,ACTIVE,214.19,337.24,60.006,1566691204,"201051344000685","174011545737251",27.25,21.30,0,329.73,344.15,7.7,5.5,0.040,1419352.5,1419352.5,13611,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691216,787590.00
08/24/2019 20:00,2,0.293,ACTIVE,213.96,336.64,60.012,1566691204,"201051344000651","174011545737251",27.65,22.30,0,330.93,343.85,8.2,6.0,0.035,1414434.0,1414434.0,13598,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691217,787591.00
08/24/2019 20:00,2,0.301,ACTIVE,212.83,334.54,60.012,1566691204,"201051344000594","174011545737251",27.75,21.80,0,327.92,342.95,8.5,6.3,0.040,1423624.6,1423624.6,13603,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691218,787592.00
08/24/2019 20:00,2,0.318,ACTIVE,213.06,335.44,60.006,1566691204,"201051344000469","174011545737251",27.21,21.80,0,329.13,342.95,8.8,6.6,0.035,1404231.9,1404231.9,13619,0,0,0,L,1122011218,1,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691219,787593.00
08/24/2019 20:00,2,0.352,ACTIVE,214.19,337.54,60.012,1566691204,"201051344000585","174011545737251",27.25,21.80,0,330.03,343.55,9.8,7.5,0.040,1431086.6,1431086.6,13588,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691220,787594.00
08/24/2019 20:00,2,0.305,ACTIVE,213.51,336.64,60.001,1566691204,"201051344000853","174011545737251",27.71,22.30,0,331.53,344.15,8.6,6.4,0.040,1426831.7,1426831.7,13606,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691221,787595.00
08/24/2019 20:00,2,0.285,ACTIVE,214.19,336.64,59.985,1566691204,"201051344001145","174011545737251",26.68,21.00,0,330.93,343.25,7.7,5.5,0.031,1428548.0,1428548.0,13631,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691222,787596.00
08/24/2019 20:00,2,0.307,ACTIVE,213.96,336.64,60.001,1566691204,"201051344000438","174011545737251",28.07,21.50,0,330.63,343.55,8.7,6.5,0.035,1422097.4,1422097.4,13603,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691223,787597.00
08/24/2019 20:00,2,0.336,ACTIVE,213.51,335.44,60.012,1566691204,"201051344001135","174011545737251",27.75,21.80,0,329.43,342.35,9.5,7.2,0.044,1410204.1,1410204.1,13581,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691224,787598.00
08/24/2019 20:00,2,0.320,ACTIVE,213.06,334.54,60.017,1566691204,"201051344000983","174011545737251",28.21,22.80,0,329.43,342.65,9.2,6.9,0.035,1425229.9,1425229.9,13596,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691225,787599.00
08/24/2019 20:00,2,0.297,ACTIVE,213.74,335.44,60.017,1566691204,"201051344001203","174011545737251",27.23,22.00,0,330.63,344.15,8.2,6.0,0.035,1418498.8,1418498.8,13614,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691226,787600.00
08/24/2019 20:00,2,0.283,ACTIVE,213.74,335.74,60.017,1566691204,"201051344001230","174011545737251",27.27,20.70,0,329.13,341.75,7.9,5.7,0.031,1412228.3,1412228.3,13652,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691227,787601.00
08/24/2019 20:00,2,0.316,ACTIVE,213.51,336.34,60.017,1566691204,"201051344000646","174011545737251",27.65,21.50,0,329.13,342.65,8.9,6.7,0.044,1406422.6,1406422.6,13614,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691228,787602.00
08/24/2019 20:00,2,0.312,ACTIVE,213.29,334.84,60.012,1566691204,"201051344000867","174011545737251",26.82,22.30,0,329.73,341.75,8.5,6.3,0.035,1402236.5,1402236.5,13623,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691229,787603.00
08/24/2019 20:00,2,0.295,ACTIVE,213.51,337.84,60.012,1566691204,"201051344000633","174011545737251",27.79,21.80,0,329.73,344.15,8.4,6.2,0.031,1398624.0,1398624.0,13634,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691229,787604.00
08/24/2019 20:00,2,0.334,ACTIVE,213.29,335.74,60.006,1566691204,"201051344000955","174011545737251",27.31,22.30,0,329.43,342.35,9.3,7.0,0.040,1427251.0,1427251.0,13613,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691230,787605.00
08/24/2019 20:00,2,0.303,ACTIVE,213.29,335.44,60.017,1566691204,"201051344000648","174011545737251",27.49,21.50,0,330.33,342.95,8.5,6.2,0.035,1411770.3,1411770.3,13598,0,0,0,L,1122011218,1,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691231,787606.00
08/24/2019 20:00,2,0.287,ACTIVE,213.51,335.74,60.049,1566691204,"201051344000645","174011545737251",26.98,22.80,0,329.73,342.95,7.9,5.7,0.035,1417828.9,1417828.9,13603,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691232,787607.00
08/24/2019 20:00,2,0.311,ACTIVE,213.06,334.84,60.022,1566691204,"201051344000569","174011545737251",27.61,23.00,0,329.73,342.65,8.7,6.5,0.044,1435502.6,1435502.6,13592,0,0,0,L,1122011218,1,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691233,787608.00
08/24/2019 20:00,2,0.350,ACTIVE,213.29,338.44,60.017,1566691204,"179051228000119","174011545737251",27.14,25.30,0,330.93,346.26,9.6,7.4,0.040,220889.3,220889.3,13713,0,0,0,L,46974696,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566691234,787609.00
08/24/2019 20:15,2,0.281,ACTIVE,213.06,334.54,60.001,1566692104,"201051344000579","174011545737251",27.85,21.30,0,329.13,341.15,8.0,5.8,0.018,1437117.5,1437117.5,13608,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692105,787610.00
08/24/2019 20:15,2,0.248,ACTIVE,213.06,334.54,59.990,1566692104,"201051344001025","174011545737251",27.02,21.00,0,330.33,341.75,6.8,4.7,0.022,1423202.5,1423202.5,13594,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692106,787611.00
08/24/2019 20:15,2,0.248,ACTIVE,213.29,335.74,60.012,1566692104,"201051344001093","174011545737251",26.42,21.50,0,331.23,341.45,6.6,4.5,0.013,1404143.0,1404143.0,13640,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692107,787612.00
08/24/2019 20:15,2,0.248,ACTIVE,212.83,334.54,60.012,1566692104,"201051344000458","174011545737251",27.04,22.30,0,328.52,340.85,6.8,4.7,0.022,1417138.2,1417138.2,13597,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692108,787613.00
08/24/2019 20:15,2,0.254,ACTIVE,213.29,335.44,60.006,1566692104,"201051344000890","174011545737251",27.63,21.00,0,330.33,340.55,7.2,5.0,0.018,1419519.3,1419519.3,13609,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692109,787614.00
08/24/2019 20:15,2,0.223,ACTIVE,212.83,336.34,59.996,1566692104,"201051344000988","174011545737251",17.89,21.80,0,327.62,341.15,4.0,2.0,0.009,1069300.3,1069300.3,13591,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692110,787615.00
08/24/2019 20:15,2,0.232,ACTIVE,213.74,336.04,60.006,1566692104,"201051344000582","174011545737251",27.00,21.30,0,330.33,341.15,6.4,4.3,0.018,1396199.8,1396199.8,13595,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692111,787616.00
08/24/2019 20:15,2,0.248,ACTIVE,212.83,335.14,60.017,1566692104,"201051344000868","174011545737251",27.15,21.30,0,328.82,340.25,6.8,4.7,0.018,1404452.7,1404452.7,13596,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692112,787617.00
08/24/2019 20:15,2,0.234,ACTIVE,213.29,335.74,60.006,1566692104,"201051344000576","174011545737251",27.63,21.50,0,329.73,341.15,6.6,4.4,0.018,1419781.7,1419781.7,13627,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692113,787618.00
08/24/2019 20:15,2,0.236,ACTIVE,212.83,334.54,60.012,1566692104,"201051344001158","174011545737251",27.49,21.30,0,329.43,341.15,6.6,4.5,0.022,1397351.0,1397351.0,13591,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692114,787619.00
08/24/2019 20:15,2,0.223,ACTIVE,213.29,336.34,60.012,1566692104,"201051344000917","174011545737251",27.43,22.80,0,329.43,342.05,6.2,4.1,0.013,1413704.9,1413704.9,13640,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692115,787620.00
08/24/2019 20:15,2,0.277,ACTIVE,213.29,335.14,60.012,1566692104,"201051344000417","174011545737251",17.89,21.00,0,330.03,340.55,5.0,2.9,0.004,1111027.5,1111027.5,13637,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692116,787621.00
08/24/2019 20:15,2,0.215,ACTIVE,213.51,336.94,60.038,1566692104,"201051344000685","174011545737251",27.53,20.70,0,330.93,342.95,6.0,3.9,0.018,1419353.6,1419353.6,13612,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692117,787622.00
08/24/2019 20:15,2,0.240,ACTIVE,213.29,335.44,60.017,1566692104,"201051344000651","174011545737251",27.12,21.30,0,331.23,341.75,6.6,4.5,0.022,1414435.3,1414435.3,13599,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692118,787623.00
08/24/2019 20:15,2,0.238,ACTIVE,212.61,334.84,60.017,1566692104,"201051344000594","174011545737251",27.63,21.30,0,328.22,340.55,6.7,4.6,0.013,1423626.0,1423626.0,13604,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692119,787624.00
08/24/2019 20:15,2,0.258,ACTIVE,212.83,334.54,60.017,1566692104,"201051344000469","174011545737251",26.68,21.50,0,327.92,341.15,7.0,4.8,0.027,1404233.3,1404233.3,13620,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692120,787625.00
08/24/2019 20:15,2,0.285,ACTIVE,213.29,336.34,60.006,1566692104,"201051344000585","174011545737251",27.19,21.30,0,330.03,342.05,7.9,5.7,0.027,1431088.2,1431088.2,13589,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692121,787626.00
08/24/2019 20:15,2,0.252,ACTIVE,213.29,336.34,60.006,1566692104,"201051344000853","174011545737251",26.76,21.80,0,330.93,342.05,6.8,4.7,0.022,1426833.1,1426833.1,13607,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692122,787627.00
08/24/2019 20:15,2,0.223,ACTIVE,213.51,336.04,60.049,1566692104,"201051344001145","174011545737251",27.12,20.00,0,331.53,341.75,6.1,4.0,0.018,1428549.2,1428549.2,13632,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692123,787628.00
08/24/2019 20:15,2,0.240,ACTIVE,213.29,335.74,60.012,1566692104,"201051344000438","174011545737251",28.21,21.00,0,331.23,341.75,6.9,4.7,0.022,1422098.8,1422098.8,13604,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692124,787629.00
08/24/2019 20:15,2,0.268,ACTIVE,212.83,334.24,60.017,1566692104,"201051344001135","174011545737251",27.33,21.30,0,330.03,341.15,7.4,5.2,0.027,1410205.7,1410205.7,13582,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692124,787630.00
08/24/2019 20:15,2,0.266,ACTIVE,212.83,335.14,60.012,1566692104,"201051344000983","174011545737251",27.45,22.00,0,328.22,340.55,7.4,5.2,0.022,1425231.5,1425231.5,13597,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692125,787631.00
08/24/2019 20:15,2,0.238,ACTIVE,213.06,335.14,60.006,1566692104,"201051344001203","174011545737251",27.41,21.30,0,330.33,342.95,6.7,4.5,0.018,1418500.1,1418500.1,13615,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692126,787632.00
08/24/2019 20:15,2,0.232,ACTIVE,212.83,335.14,60.012,1566692104,"201051344001230","174011545737251",26.68,20.30,0,329.73,339.95,6.3,4.2,0.013,1412229.5,1412229.5,13653,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692127,787633.00
08/24/2019 20:15,2,0.260,ACTIVE,212.61,335.44,60.001,1566692104,"201051344000646","174011545737251",26.76,21.00,0,329.43,341.75,7.0,4.9,0.027,1406424.0,1406424.0,13615,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692128,787634.00
08/24/2019 20:15,2,0.246,ACTIVE,212.83,334.24,60.017,1566692104,"201051344000867","174011545737251",27.37,22.00,0,328.82,340.25,6.9,4.7,0.018,1402237.8,1402237.8,13624,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692129,787635.00
08/24/2019 20:15,2,0.246,ACTIVE,213.29,336.64,60.028,1566692104,"201051344000633","174011545737251",27.12,21.30,0,329.43,343.55,6.8,4.6,0.027,1398625.3,1398625.3,13635,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692130,787636.00
08/24/2019 20:15,2,0.260,ACTIVE,212.83,335.14,60.043,1566692104,"201051344000955","174011545737251",27.91,21.30,0,328.82,341.45,7.4,5.2,0.018,1427252.5,1427252.5,13614,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692131,787637.00
08/24/2019 20:15,2,0.240,ACTIVE,213.06,335.44,60.022,1566692104,"201051344000648","174011545737251",27.59,21.00,0,329.73,341.45,6.8,4.6,0.018,1411771.6,1411771.6,13599,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692132,787638.00
08/24/2019 20:15,2,0.229,ACTIVE,213.29,335.74,60.022,1566692104,"201051344000645","174011545737251",26.54,22.00,0,330.63,341.15,6.2,4.0,0.022,1417830.1,1417830.1,13604,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692133,787639.00
08/24/2019 20:15,2,0.250,ACTIVE,212.83,335.14,60.022,1566692104,"201051344000569","174011545737251",27.04,22.30,0,329.73,340.25,6.8,4.7,0.027,1435504.0,1435504.0,13593,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692134,787640.00
08/24/2019 20:15,2,0.287,ACTIVE,213.06,338.74,60.028,1566692104,"179051228000119","174011545737251",27.14,24.50,0,329.73,345.06,7.9,5.7,0.027,220889.9,220889.9,13714,0,0,0,L,46974696,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566692135,787641.00
08/24/2019 20:30,2,0.230,ACTIVE,212.38,334.24,60.012,1566693004,"201051344000579","174011545737251",26.20,20.70,0,329.43,341.15,6.1,4.0,0.009,1437118.7,1437118.7,13609,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693005,787642.00
08/24/2019 20:30,2,0.189,ACTIVE,212.61,333.93,60.012,1566693004,"201051344001025","174011545737251",25.62,20.30,0,330.63,340.55,5.0,2.9,0.009,1423203.4,1423203.4,13595,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693006,787643.00
08/24/2019 20:30,2,0.207,ACTIVE,212.83,335.44,60.017,1566693004,"201051344001093","174011545737251",24.21,21.00,0,330.33,340.85,5.1,3.0,0.000,1404144.0,1404144.0,13641,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693007,787644.00
08/24/2019 20:30,2,0.189,ACTIVE,212.38,334.24,60.022,1566693004,"201051344000458","174011545737251",26.00,21.50,0,330.33,339.95,5.0,2.9,0.009,1417139.1,1417139.1,13598,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693008,787645.00
08/24/2019 20:30,2,0.207,ACTIVE,212.38,333.93,60.012,1566693004,"201051344000890","174011545737251",25.43,20.30,0,329.43,340.55,5.3,3.2,0.004,1419520.3,1419520.3,13610,0,0,0,L,1122011218,1,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693009,787646.00
08/24/2019 20:30,2,0.150,ACTIVE,212.38,315.60,60.033,1566693004,"201051344000988","174011545737251",17.91,20.70,0,309.59,354.07,2.8,0.7,0.000,1069300.6,1069300.6,13592,0,0,0,L,1122011218,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693010,787647.00
08/24/2019 20:30,2,0.186,ACTIVE,213.06,334.84,60.012,1566693004,"201051344000582","174011545737251",25.43,20.30,0,330.33,340.25,4.8,2.7,0.000,1396200.6,1396200.6,13596,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693011,787648.00
08/24/2019 20:30,2,0.199,ACTIVE,212.38,333.93,60.028,1566693004,"201051344000868","174011545737251",24.87,20.70,0,328.52,340.55,5.0,2.9,0.009,1404453.6,1404453.6,13597,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693012,787649.00
08/24/2019 20:30,2,0.189,ACTIVE,212.83,334.84,60.022,1566693004,"201051344000576","174011545737251",24.79,20.70,0,330.33,340.55,4.8,2.7,0.000,1419782.6,1419782.6,13628,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693013,787650.00
08/24/2019 20:30,2,0.184,ACTIVE,212.38,333.63,60.017,1566693004,"201051344001158","174011545737251",25.43,20.30,0,327.62,339.04,4.7,2.6,0.009,1397351.9,1397351.9,13592,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693014,787651.00
08/24/2019 20:30,2,0.188,ACTIVE,212.83,333.63,60.017,1566693004,"201051344000917","174011545737251",24.11,21.80,0,323.11,347.46,4.6,2.5,0.004,1413705.7,1413705.7,13641,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693015,787652.00
08/24/2019 20:30,2,0.205,ALERT,212.61,301.47,60.017,1566693004,"201051344000417","174011545737251",17.93,20.00,0,295.76,337.84,3.8,1.7,0.000,1111028.0,1111028.0,13638,0,0,0,L,1122011218,1,121.55,121.55,0002,17,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693017,787653.00
08/24/2019 20:30,2,0.174,ACTIVE,212.83,335.44,60.017,1566693004,"201051344000685","174011545737251",24.55,20.00,0,328.52,340.55,4.3,2.2,0.004,1419354.4,1419354.4,13613,0,0,0,L,1122011218,1,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693018,787654.00
08/24/2019 20:30,2,0.197,ACTIVE,212.61,334.84,60.017,1566693004,"201051344000651","174011545737251",25.17,20.30,0,330.93,340.55,5.0,2.9,0.004,1414436.2,1414436.2,13600,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693019,787655.00
08/24/2019 20:30,2,0.193,ACTIVE,212.16,334.84,60.022,1566693004,"201051344000594","174011545737251",25.43,20.70,0,327.62,339.34,5.0,2.9,0.004,1423626.9,1423626.9,13605,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693020,787656.00
08/24/2019 20:30,2,0.203,ACTIVE,212.38,334.24,60.017,1566693004,"201051344000469","174011545737251",25.50,20.00,0,327.32,339.65,5.2,3.1,0.009,1404234.3,1404234.3,13621,0,0,0,L,1122011218,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693021,787657.00
08/24/2019 20:30,2,0.215,ACTIVE,212.61,335.14,60.054,1566693004,"201051344000585","174011545737251",26.76,20.30,0,330.03,340.85,5.8,3.7,0.004,1431089.4,1431089.4,13590,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693022,787658.00
08/24/2019 20:30,2,0.178,ACTIVE,212.83,335.14,60.022,1566693004,"201051344000853","174011545737251",25.98,20.70,0,330.93,341.15,4.7,2.6,0.004,1426834.0,1426834.0,13608,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693022,787659.00
08/24/2019 20:30,2,0.172,ACTIVE,213.06,335.44,60.022,1566693004,"201051344001145","174011545737251",25.31,19.50,0,330.63,340.85,4.4,2.4,0.000,1428550.0,1428550.0,13633,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693023,787660.00
08/24/2019 20:30,2,0.201,ACTIVE,212.83,334.24,60.054,1566693004,"201051344000438","174011545737251",25.49,20.00,0,330.93,340.25,5.2,3.1,0.004,1422099.8,1422099.8,13605,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693024,787661.00
08/24/2019 20:30,2,0.213,ACTIVE,212.38,332.73,60.028,1566693004,"201051344001135","174011545737251",25.47,20.30,0,328.22,339.04,5.5,3.4,0.013,1410206.7,1410206.7,13583,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693025,787662.00
08/24/2019 20:30,2,0.211,ACTIVE,212.38,333.63,60.028,1566693004,"201051344000983","174011545737251",24.75,21.00,0,328.82,339.95,5.3,3.2,0.009,1425232.5,1425232.5,13598,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693026,787663.00
08/24/2019 20:30,2,0.195,ACTIVE,212.83,333.63,60.028,1566693004,"201051344001203","174011545737251",24.83,20.70,0,330.33,341.15,5.0,2.9,0.004,1418501.0,1418501.0,13616,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693027,787664.00
08/24/2019 20:30,2,0.195,ACTIVE,212.61,333.63,60.038,1566693004,"201051344001230","174011545737251",22.64,19.80,0,323.72,344.45,4.5,2.4,0.000,1412230.3,1412230.3,13654,0,0,0,L,1122011218,1,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693028,787665.00
08/24/2019 20:30,2,0.193,ACTIVE,212.38,333.93,60.043,1566693004,"201051344000646","174011545737251",26.38,20.00,0,328.82,339.34,5.2,3.1,0.000,1406425.0,1406425.0,13616,0,0,0,L,1122011218,1,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693029,787666.00
08/24/2019 20:30,2,0.195,ACTIVE,212.61,334.54,60.033,1566693004,"201051344000867","174011545737251",25.31,21.50,0,327.92,339.34,5.0,2.9,0.000,1402238.8,1402238.8,13625,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693030,787667.00
08/24/2019 20:30,2,0.199,ACTIVE,212.83,336.64,60.012,1566693004,"201051344000633","174011545737251",24.77,20.30,0,328.52,342.05,5.0,2.9,0.004,1398626.3,1398626.3,13636,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693031,787668.00
08/24/2019 20:30,2,0.209,ACTIVE,212.16,333.93,60.028,1566693004,"201051344000955","174011545737251",25.82,20.70,0,329.43,339.04,5.5,3.4,0.004,1427253.6,1427253.6,13615,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693032,787669.00
08/24/2019 20:30,2,0.197,ACTIVE,212.61,333.93,60.028,1566693004,"201051344000648","174011545737251",25.29,20.30,0,330.03,339.95,5.1,3.0,0.000,1411772.6,1411772.6,13600,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693033,787670.00
08/24/2019 20:30,2,0.170,ACTIVE,212.61,335.44,60.033,1566693004,"201051344000645","174011545737251",25.86,21.30,0,330.03,340.55,4.5,2.4,0.004,1417830.9,1417830.9,13605,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693034,787671.00
08/24/2019 20:30,2,0.188,ACTIVE,212.38,333.33,60.028,1566693004,"201051344000569","174011545737251",26.24,21.50,0,329.73,339.34,5.0,2.9,0.004,1435504.9,1435504.9,13594,0,0,0,L,1122011218,1,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693035,787672.00
08/24/2019 20:30,2,0.225,ACTIVE,212.61,336.94,60.022,1566693004,"179051228000119","174011545737251",26.82,23.50,0,320.71,353.17,6.2,4.0,0.000,220891.1,220891.1,13715,0,0,0,L,46974696,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693036,787673.00
08/24/2019 20:45,2,0.160,ALERT,213.06,298.47,60.012,1566693904,"201051344000579","174011545737251",19.38,19.50,0,296.06,337.24,3.2,1.1,0.000,1437119.3,1437119.3,13610,0,0,0,L,1122011218,1,121.33,122.23,0002,15,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693906,787674.00
08/24/2019 20:45,2,0.119,ALERT,213.51,297.87,60.006,1566693904,"201051344001025","174011545737251",20.22,19.30,0,294.86,338.14,2.5,0.5,0.000,1423203.9,1423203.9,13596,0,0,0,L,1122011218,1,122.01,122.23,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693908,787675.00
08/24/2019 20:45,2,0.146,ALERT,213.51,298.47,60.017,1566693904,"201051344001093","174011545737251",16.04,19.50,0,295.46,336.34,2.4,0.4,0.000,1404144.4,1404144.4,13642,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693910,787676.00
08/24/2019 20:45,2,0.119,ALERT,213.06,297.87,60.006,1566693904,"201051344000458","174011545737251",19.50,20.00,0,295.46,336.94,2.4,0.3,0.000,1417139.6,1417139.6,13599,0,0,0,L,1122011218,1,121.55,122.68,0002,17,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693911,787677.00
08/24/2019 20:45,2,0.141,ALERT,213.51,299.07,60.001,1566693904,"201051344000890","174011545737251",19.16,19.50,0,296.06,336.64,2.8,0.7,0.000,1419520.8,1419520.8,13611,0,0,0,L,1122011218,1,122.46,121.55,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693913,787678.00
08/24/2019 20:45,2,0.092,ALERT,213.06,297.87,60.012,1566693904,"201051344000988","174011545737251",16.24,19.30,0,292.46,334.84,1.6,0.0,0.000,1069300.7,1069300.7,13593,0,0,0,L,1122011218,1,121.33,122.68,0002,16,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693915,787679.00
08/24/2019 20:45,2,0.113,ALERT,214.19,299.67,59.996,1566693904,"201051344000582","174011545737251",18.94,19.30,0,296.06,337.24,2.2,0.2,0.000,1396201.0,1396201.0,13597,0,0,0,L,1122011218,1,122.46,122.46,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693917,787680.00
08/24/2019 20:45,2,0.127,ALERT,213.06,298.47,60.006,1566693904,"201051344000868","174011545737251",18.19,19.50,0,295.76,337.24,2.4,0.3,0.000,1404454.1,1404454.1,13598,0,0,0,L,1122011218,1,121.33,122.91,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693919,787681.00
08/24/2019 20:45,2,0.113,ALERT,213.51,298.17,60.043,1566693904,"201051344000576","174011545737251",17.89,19.30,0,295.16,337.54,2.1,0.1,0.000,1419783.0,1419783.0,13629,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693921,787682.00
08/24/2019 20:45,2,0.115,ALERT,213.06,297.57,60.006,1566693904,"201051344001158","174011545737251",18.91,19.00,0,293.96,337.24,2.2,0.2,0.000,1397352.2,1397352.2,13593,0,0,0,L,1122011218,1,121.33,122.23,0002,18,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693922,787683.00
08/24/2019 20:45,2,0.117,ALERT,213.74,298.17,60.006,1566693904,"201051344000917","174011545737251",15.72,20.30,0,293.96,337.54,1.9,0.0,0.000,1413706.0,1413706.0,13642,0,0,0,L,1122011218,1,122.23,122.46,0002,16,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693924,787684.00
08/24/2019 20:45,2,0.148,ACTIVE,213.74,298.17,60.012,1566693904,"201051344000417","174011545737251",15.47,19.30,0,295.46,301.77,2.4,0.3,0.000,1111028.3,1111028.3,13640,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693925,787685.00
08/24/2019 20:45,2,0.094,ALERT,213.96,298.77,60.001,1566693904,"201051344000685","174011545737251",17.99,19.00,0,295.46,337.84,1.7,0.0,0.000,1419354.7,1419354.7,13614,0,0,0,L,1122011218,1,123.14,122.23,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693927,787686.00
08/24/2019 20:45,2,0.121,ALERT,213.74,297.87,60.006,1566693904,"201051344000651","174011545737251",19.24,19.30,0,294.86,337.54,2.4,0.4,0.000,1414436.6,1414436.6,13601,0,0,0,L,1122011218,1,122.68,122.01,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693929,787687.00
08/24/2019 20:45,2,0.119,ALERT,212.83,298.47,59.975,1566693904,"201051344000594","174011545737251",18.98,19.50,0,295.76,336.94,2.3,0.3,0.000,1423627.3,1423627.3,13606,0,0,0,L,1122011218,1,121.33,122.23,0002,16,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693931,787688.00
08/24/2019 20:45,2,0.135,ALERT,213.06,297.26,60.012,1566693904,"201051344000469","174011545737251",19.38,19.00,0,293.96,336.94,2.7,0.6,0.000,1404234.8,1404234.8,13622,0,0,0,L,1122011218,1,121.10,122.91,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693933,787689.00
08/24/2019 20:45,2,0.150,ALERT,213.74,298.77,60.028,1566693904,"201051344000585","174011545737251",19.08,19.50,0,294.86,337.54,3.0,0.9,0.000,1431090.0,1431090.0,13591,0,0,0,L,1122011218,1,122.01,122.46,0002,15,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693935,787690.00
08/24/2019 20:45,2,0.111,ALERT,213.74,297.87,60.001,1566693904,"201051344000853","174011545737251",17.51,19.50,0,295.76,338.44,2.0,0.0,0.000,1426834.3,1426834.3,13609,0,0,0,L,1122011218,1,122.23,122.68,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693936,787691.00
08/24/2019 20:45,2,0.115,ALERT,213.96,299.07,60.001,1566693904,"201051344001145","174011545737251",16.16,18.70,0,296.06,337.84,1.9,0.0,0.000,1428550.3,1428550.3,13634,0,0,0,L,1122011218,1,122.46,122.01,0002,17,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693938,787692.00
08/24/2019 20:45,2,0.127,ALERT,213.74,298.77,60.017,1566693904,"201051344000438","174011545737251",18.55,19.30,0,296.06,337.24,2.4,0.4,0.000,1422100.2,1422100.2,13606,0,0,0,L,1122011218,1,122.68,122.23,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693940,787693.00
08/24/2019 20:45,2,0.145,ALERT,213.29,298.47,60.012,1566693904,"201051344001135","174011545737251",19.30,19.50,0,295.76,336.94,2.8,0.8,0.000,1410207.3,1410207.3,13584,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693942,787694.00
08/24/2019 20:45,2,0.139,ALERT,213.29,298.47,60.043,1566693904,"201051344000983","174011545737251",18.59,19.80,0,296.06,336.94,2.6,0.6,0.000,1425233.1,1425233.1,13599,0,0,0,L,1122011218,1,121.78,122.46,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693944,787695.00
08/24/2019 20:45,2,0.127,ALERT,213.51,298.17,59.985,1566693904,"201051344001203","174011545737251",17.12,19.30,0,295.46,338.44,2.2,0.2,0.000,1418501.4,1418501.4,13617,0,0,0,L,1122011218,1,122.68,122.01,0002,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693945,787696.00
08/24/2019 20:45,2,0.076,ALERT,213.51,299.07,59.985,1566693904,"201051344001230","174011545737251",28.19,18.70,0,295.46,338.74,2.2,0.2,0.000,1412230.6,1412230.6,13655,0,0,0,L,1122011218,1,122.46,122.01,0100,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1566693947,787697.00
08/24/2019 20:45,2,0.121,ALERT,213.06,298.47,60.017,1566693904,"201051344000646","174011545737251",18.35,19.30,0,294.86,337.84,2.3,0.3,0.000,1406425.5,1406425.5,13617,0,0,0,L,1122011218,1,122.23,121.78,0002,16,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693949,787698.00
08/24/2019 20:45,2,0.127,ALERT,213.51,297.87,60.028,1566693904,"201051344000867","174011545737251",17.77,20.00,0,295.16,336.94,2.3,0.3,0.000,1402239.2,1402239.2,13626,0,0,0,L,1122011218,1,122.01,122.46,0002,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693951,787699.00
08/24/2019 20:45,2,0.117,ALERT,213.74,297.57,60.033,1566693904,"201051344000633","174011545737251",17.41,19.30,0,293.36,338.74,2.1,0.1,0.000,1398626.7,1398626.7,13637,0,0,0,L,1122011218,1,122.01,122.91,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693953,787700.00
08/24/2019 20:45,2,0.137,ALERT,213.06,298.47,60.054,1566693904,"201051344000955","174011545737251",17.93,19.50,0,294.86,336.64,2.5,0.5,0.000,1427254.1,1427254.1,13616,0,0,0,L,1122011218,1,121.78,122.01,0002,16,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693955,787701.00
08/24/2019 20:45,2,0.123,ALERT,213.51,297.26,59.980,1566693904,"201051344000648","174011545737251",17.95,19.00,0,294.56,337.84,2.2,0.2,0.000,1411773.0,1411773.0,13601,0,0,0,L,1122011218,1,121.33,122.91,0002,15,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693957,787702.00
08/24/2019 20:45,2,0.096,ALERT,213.51,297.87,60.033,1566693904,"201051344000645","174011545737251",18.61,20.00,0,295.16,337.84,1.8,0.0,0.000,1417831.2,1417831.2,13606,0,0,0,L,1122011218,1,122.01,122.68,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693959,787703.00
08/24/2019 20:45,2,0.119,ALERT,213.06,298.17,60.006,1566693904,"201051344000569","174011545737251",18.17,19.80,0,296.06,337.54,2.2,0.2,0.000,1435505.4,1435505.4,13595,0,0,0,L,1122011218,1,121.10,122.68,0002,17,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566693961,787704.00
08/24/2019 20:45,2,0.115,ALERT,213.51,296.96,60.006,1566693904,"179051228000119","174011545737251",28.51,22.00,0,293.06,343.85,3.4,1.3,0.000,220891.8,220891.8,13716,0,0,0,L,46974696,1,121.55,123.36,0000,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1566693963,787705.00
08/24/2019 21:00,2,0.000,ALERT,212.83,297.87,60.028,1566694804,"201051344000579","174011545737251",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,1437119.4,1437119.4,13612,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1566694806,787706.00
08/24/2019 21:00,2,0.000,ALERT,213.29,297.57,60.038,1566694804,"201051344001025","174011545737251",0.00,18.00,0,296.06,302.37,0.0,0.0,0.000,1423203.9,1423203.9,13598,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1566694808,787707.00
08/24/2019 21:00,2,0.000,ALERT,213.51,298.47,60.022,1566694804,"201051344001093","174011545737251",0.00,18.70,0,296.36,302.37,0.0,0.0,0.000,1404144.5,1404144.5,13644,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1566694810,787708.00
08/24/2019 21:00,2,0.000,ALERT,212.61,297.26,60.054,1566694804,"201051344000458","174011545737251",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,1417139.6,1417139.6,13601,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1566694811,787709.00
08/24/2019 21:00,2,0.000,ALERT,213.29,298.77,60.070,1566694804,"201051344000890","174011545737251",0.00,18.70,0,296.96,302.98,0.0,0.0,0.000,1419520.9,1419520.9,13613,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1566694813,787710.00
08/24/2019 21:00,2,0.000,ALERT,212.38,296.96,60.043,1566694804,"201051344000988","174011545737251",0.00,18.30,0,293.36,299.07,0.0,0.0,0.000,1069300.7,1069300.7,13595,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1566694815,787711.00
08/24/2019 21:00,2,0.000,ALERT,213.74,299.07,60.038,1566694804,"201051344000582","174011545737251",0.00,18.30,0,297.57,302.98,0.0,0.0,0.000,1396201.0,1396201.0,13599,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1566694817,787712.00
08/24/2019 21:00,2,0.000,ALERT,212.61,297.87,60.022,1566694804,"201051344000868","174011545737251",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1404454.1,1404454.1,13600,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1566694819,787713.00
08/24/2019 21:00,2,0.000,ALERT,213.06,297.57,60.038,1566694804,"201051344000576","174011545737251",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,1419783.0,1419783.0,13631,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1566694821,787714.00
08/24/2019 21:00,2,0.000,ALERT,212.61,296.96,60.043,1566694804,"201051344001158","174011545737251",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,1397352.3,1397352.3,13595,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1566694822,787715.00
08/24/2019 21:00,2,0.000,ALERT,213.51,297.57,60.028,1566694804,"201051344000917","174011545737251",0.00,19.30,0,295.16,301.77,0.0,0.0,0.000,1413706.0,1413706.0,13644,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1566694824,787716.00
08/24/2019 21:00,2,0.000,ALERT,213.51,297.26,60.017,1566694804,"201051344000417","174011545737251",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,1111028.3,1111028.3,13641,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1566694826,787717.00
08/24/2019 21:00,2,0.000,ALERT,213.74,298.47,60.033,1566694804,"201051344000685","174011545737251",0.00,18.00,0,296.66,302.68,0.0,0.0,0.000,1419354.7,1419354.7,13616,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1566694828,787718.00
08/24/2019 21:00,2,0.000,ALERT,213.51,297.57,59.975,1566694804,"201051344000651","174011545737251",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,1414436.6,1414436.6,13603,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1566694830,787719.00
08/24/2019 21:00,2,0.000,ALERT,212.61,298.17,60.028,1566694804,"201051344000594","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1423627.3,1423627.3,13608,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1566694832,787720.00
08/24/2019 21:00,2,0.000,ALERT,212.61,297.26,60.028,1566694804,"201051344000469","174011545737251",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,1404234.8,1404234.8,13624,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1566694833,787721.00
08/24/2019 21:00,2,0.000,ALERT,213.51,298.47,60.017,1566694804,"201051344000585","174011545737251",0.00,18.30,0,296.36,302.37,0.0,0.0,0.000,1431090.1,1431090.1,13593,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1566694835,787722.00
08/24/2019 21:00,2,0.000,ALERT,213.29,297.26,60.033,1566694804,"201051344000853","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1426834.3,1426834.3,13611,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1566694837,787723.00
08/24/2019 21:00,2,0.000,ALERT,213.74,298.77,60.022,1566694804,"201051344001145","174011545737251",0.00,17.80,0,296.96,302.98,0.0,0.0,0.000,1428550.3,1428550.3,13636,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1566694839,787724.00
08/24/2019 21:00,2,0.000,ALERT,213.51,298.47,60.028,1566694804,"201051344000438","174011545737251",0.00,18.00,0,296.66,302.37,0.0,0.0,0.000,1422100.2,1422100.2,13608,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1566694841,787725.00
08/24/2019 21:00,2,0.000,ALERT,213.06,298.17,60.028,1566694804,"201051344001135","174011545737251",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,1410207.4,1410207.4,13586,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1566694842,787726.00
08/24/2019 21:00,2,0.000,ALERT,212.83,297.57,60.028,1566694804,"201051344000983","174011545737251",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,1425233.1,1425233.1,13601,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1566694844,787727.00
08/24/2019 21:00,2,0.000,ALERT,213.51,298.17,60.028,1566694804,"201051344001203","174011545737251",0.00,18.30,0,296.66,303.58,0.0,0.0,0.000,1418501.4,1418501.4,13619,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1566694846,787728.00
08/24/2019 21:00,2,0.000,ALERT,213.29,298.47,60.070,1566694804,"201051344001230","174011545737251",0.00,17.80,0,296.96,302.98,0.0,0.0,0.000,1412230.7,1412230.7,13657,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1566694848,787729.00
08/24/2019 21:00,2,0.000,ALERT,213.06,298.17,60.022,1566694804,"201051344000646","174011545737251",0.00,18.00,0,296.06,302.07,0.0,0.0,0.000,1406425.5,1406425.5,13619,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1566694850,787730.00
