ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 21:00,2,0.000,ALERT,212.83,297.26,60.017,1566694804,"201051344000867","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1402239.2,1402239.2,13628,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1566694852,787731.00
08/24/2019 21:00,2,0.000,ALERT,213.29,296.96,60.022,1566694804,"201051344000633","174011545737251",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,1398626.7,1398626.7,13639,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1566694854,787732.00
08/24/2019 21:00,2,0.000,ALERT,212.83,298.17,60.059,1566694804,"201051344000955","174011545737251",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,1427254.1,1427254.1,13618,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1566694855,787733.00
08/24/2019 21:00,2,0.000,ALERT,212.83,296.66,60.022,1566694804,"201051344000648","174011545737251",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1411773.0,1411773.0,13603,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1566694857,787734.00
08/24/2019 21:00,2,0.000,ALERT,213.06,297.26,60.028,1566694804,"201051344000645","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1417831.2,1417831.2,13608,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1566694859,787735.00
08/24/2019 21:00,2,0.000,ALERT,212.61,297.87,60.049,1566694804,"201051344000569","174011545737251",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,1435505.4,1435505.4,13597,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1566694861,787736.00
08/24/2019 21:00,2,0.000,ALERT,212.83,296.66,60.054,1566694804,"179051228000119","174011545737251",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,220892.0,220892.0,13718,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566694863,787737.00
08/24/2019 21:15,2,0.000,ALERT,211.93,296.96,60.054,1566695704,"201051344000579","174011545737251",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,1437119.4,1437119.4,13614,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695706,787738.00
08/24/2019 21:15,2,0.000,ALERT,212.16,296.66,60.022,1566695704,"201051344001025","174011545737251",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,1423203.9,1423203.9,13600,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695708,787739.00
08/24/2019 21:15,2,0.000,ALERT,212.38,297.57,60.022,1566695704,"201051344001093","174011545737251",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,1404144.5,1404144.5,13646,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566695710,787740.00
08/24/2019 21:15,2,0.000,ALERT,211.70,296.36,60.022,1566695704,"201051344000458","174011545737251",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,1417139.6,1417139.6,13603,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695711,787741.00
08/24/2019 21:15,2,0.000,ALERT,212.16,297.57,60.059,1566695704,"201051344000890","174011545737251",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,1419520.9,1419520.9,13615,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695713,787742.00
08/24/2019 21:15,2,0.000,ALERT,211.93,296.36,60.033,1566695704,"201051344000988","174011545737251",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,1069300.7,1069300.7,13597,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566695715,787743.00
08/24/2019 21:15,2,0.000,ALERT,212.61,298.17,60.012,1566695704,"201051344000582","174011545737251",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,1396201.0,1396201.0,13601,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695717,787744.00
08/24/2019 21:15,2,0.000,ALERT,211.93,296.96,60.022,1566695704,"201051344000868","174011545737251",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1404454.1,1404454.1,13602,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695719,787745.00
08/24/2019 21:15,2,0.000,ALERT,212.38,296.96,60.001,1566695704,"201051344000576","174011545737251",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,1419783.0,1419783.0,13633,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695721,787746.00
08/24/2019 21:15,2,0.000,ALERT,211.93,296.06,60.028,1566695704,"201051344001158","174011545737251",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,1397352.3,1397352.3,13597,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566695723,787747.00
08/24/2019 21:15,2,0.000,ALERT,212.16,296.66,60.012,1566695704,"201051344000917","174011545737251",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,1413706.0,1413706.0,13646,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695724,787748.00
08/24/2019 21:15,2,0.000,ALERT,212.16,296.36,60.017,1566695704,"201051344000417","174011545737251",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,1111028.3,1111028.3,13643,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695726,787749.00
08/24/2019 21:15,2,0.000,ALERT,212.38,296.96,60.012,1566695704,"201051344000685","174011545737251",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,1419354.7,1419354.7,13618,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566695728,787750.00
08/24/2019 21:15,2,0.000,ALERT,212.16,296.36,60.049,1566695704,"201051344000651","174011545737251",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,1414436.6,1414436.6,13605,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695730,787751.00
08/24/2019 21:15,2,0.000,ALERT,211.70,296.96,60.012,1566695704,"201051344000594","174011545737251",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1423627.3,1423627.3,13610,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695732,787752.00
08/24/2019 21:15,2,0.000,ALERT,211.70,296.06,59.990,1566695704,"201051344000469","174011545737251",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,1404234.8,1404234.8,13626,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566695733,787753.00
08/24/2019 21:15,2,0.000,ALERT,212.16,296.96,60.017,1566695704,"201051344000585","174011545737251",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,1431090.1,1431090.1,13595,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566695735,787754.00
08/24/2019 21:15,2,0.000,ALERT,212.38,296.06,60.022,1566695704,"201051344000853","174011545737251",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,1426834.3,1426834.3,13613,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695737,787755.00
08/24/2019 21:15,2,0.000,ALERT,212.16,297.26,60.028,1566695704,"201051344001145","174011545737251",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,1428550.3,1428550.3,13638,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695739,787756.00
08/24/2019 21:15,2,0.000,ALERT,212.16,296.66,59.969,1566695704,"201051344000438","174011545737251",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,1422100.2,1422100.2,13610,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566695741,787757.00
08/24/2019 21:15,2,0.000,ALERT,211.70,296.66,60.022,1566695704,"201051344001135","174011545737251",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,1410207.4,1410207.4,13588,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695742,787758.00
08/24/2019 21:15,2,0.000,ALERT,211.70,296.36,60.022,1566695704,"201051344000983","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1425233.1,1425233.1,13603,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695744,787759.00
08/24/2019 21:15,2,0.000,ALERT,211.93,296.66,60.043,1566695704,"201051344001203","174011545737251",0.00,17.50,0,294.86,301.47,0.0,0.0,0.000,1418501.4,1418501.4,13621,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566695746,787760.00
08/24/2019 21:15,2,0.000,ALERT,211.70,297.26,60.022,1566695704,"201051344001230","174011545737251",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,1412230.7,1412230.7,13659,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695748,787761.00
08/24/2019 21:15,2,0.000,ALERT,211.48,296.66,60.022,1566695704,"201051344000646","174011545737251",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,1406425.5,1406425.5,13621,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695750,787762.00
08/24/2019 21:15,2,0.000,ALERT,211.93,296.06,60.028,1566695704,"201051344000867","174011545737251",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,1402239.2,1402239.2,13630,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695752,787763.00
08/24/2019 21:15,2,0.000,ALERT,212.38,295.76,60.028,1566695704,"201051344000633","174011545737251",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,1398626.7,1398626.7,13641,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695754,787764.00
08/24/2019 21:15,2,0.000,ALERT,211.48,296.66,60.022,1566695704,"201051344000955","174011545737251",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,1427254.1,1427254.1,13620,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566695756,787765.00
08/24/2019 21:15,2,0.000,ALERT,211.70,295.46,60.012,1566695704,"201051344000648","174011545737251",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,1411773.0,1411773.0,13605,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695757,787766.00
08/24/2019 21:15,2,0.000,ALERT,212.16,295.76,60.022,1566695704,"201051344000645","174011545737251",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,1417831.2,1417831.2,13610,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695759,787767.00
08/24/2019 21:15,2,0.000,ALERT,211.70,296.66,60.022,1566695704,"201051344000569","174011545737251",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1435505.4,1435505.4,13599,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566695761,787768.00
08/24/2019 21:15,2,0.000,ALERT,211.93,295.76,60.022,1566695704,"179051228000119","174011545737251",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,220892.0,220892.0,13720,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566695763,787769.00
08/24/2019 21:30,2,0.000,ALERT,211.70,296.96,59.996,1566696604,"201051344000579","174011545737251",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,1437119.4,1437119.4,13616,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696607,787770.00
08/24/2019 21:30,2,0.000,ALERT,211.93,296.36,59.990,1566696604,"201051344001025","174011545737251",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,1423203.9,1423203.9,13602,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696608,787771.00
08/24/2019 21:30,2,0.000,ALERT,212.16,296.66,60.038,1566696604,"201051344001093","174011545737251",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,1404144.5,1404144.5,13648,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696610,787772.00
08/24/2019 21:30,2,0.000,ALERT,211.70,296.66,60.043,1566696604,"201051344000458","174011545737251",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,1417139.6,1417139.6,13605,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566696612,787773.00
08/24/2019 21:30,2,0.000,ALERT,212.16,297.26,60.054,1566696604,"201051344000890","174011545737251",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1419520.9,1419520.9,13617,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696614,787774.00
08/24/2019 21:30,2,0.000,ALERT,211.48,296.06,60.038,1566696604,"201051344000988","174011545737251",0.00,17.00,0,292.16,297.57,0.0,0.0,0.000,1069300.7,1069300.7,13599,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566696616,787775.00
08/24/2019 21:30,2,0.000,ALERT,212.38,297.87,60.038,1566696604,"201051344000582","174011545737251",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,1396201.0,1396201.0,13603,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696618,787776.00
08/24/2019 21:30,2,0.000,ALERT,211.70,296.96,60.043,1566696604,"201051344000868","174011545737251",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,1404454.1,1404454.1,13604,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696620,787777.00
08/24/2019 21:30,2,0.000,ALERT,212.16,296.96,60.070,1566696604,"201051344000576","174011545737251",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,1419783.0,1419783.0,13635,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566696621,787778.00
08/24/2019 21:30,2,0.000,ALERT,211.70,296.06,60.043,1566696604,"201051344001158","174011545737251",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,1397352.3,1397352.3,13599,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696623,787779.00
08/24/2019 21:30,2,0.000,ALERT,212.16,296.36,60.043,1566696604,"201051344000917","174011545737251",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,1413706.0,1413706.0,13648,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696625,787780.00
08/24/2019 21:30,2,0.000,ALERT,212.16,296.36,60.043,1566696604,"201051344000417","174011545737251",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,1111028.3,1111028.3,13645,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696627,787781.00
08/24/2019 21:30,2,0.000,ALERT,212.38,296.66,60.033,1566696604,"201051344000685","174011545737251",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,1419354.7,1419354.7,13620,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696629,787782.00
08/24/2019 21:30,2,0.000,ALERT,211.93,295.76,60.033,1566696604,"201051344000651","174011545737251",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,1414436.6,1414436.6,13607,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566696631,787783.00
08/24/2019 21:30,2,0.000,ALERT,211.48,296.96,60.033,1566696604,"201051344000594","174011545737251",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,1423627.3,1423627.3,13612,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696633,787784.00
08/24/2019 21:30,2,0.000,ALERT,211.70,296.06,60.028,1566696604,"201051344000469","174011545737251",0.00,16.30,0,293.06,297.57,0.0,0.0,0.000,1404234.8,1404234.8,13628,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696634,787785.00
08/24/2019 21:30,2,0.000,ALERT,212.16,296.66,60.033,1566696604,"201051344000585","174011545737251",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,1431090.1,1431090.1,13597,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696636,787786.00
08/24/2019 21:30,2,0.000,ALERT,212.16,296.06,60.033,1566696604,"201051344000853","174011545737251",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,1426834.3,1426834.3,13615,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696638,787787.00
08/24/2019 21:30,2,0.000,ALERT,212.16,296.66,60.033,1566696604,"201051344001145","174011545737251",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,1428550.3,1428550.3,13640,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566696640,787788.00
08/24/2019 21:30,2,0.000,ALERT,211.93,296.36,60.043,1566696604,"201051344000438","174011545737251",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,1422100.2,1422100.2,13612,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566696642,787789.00
08/24/2019 21:30,2,0.000,ALERT,211.48,296.36,60.043,1566696604,"201051344001135","174011545737251",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,1410207.4,1410207.4,13590,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696644,787790.00
08/24/2019 21:30,2,0.000,ALERT,211.48,296.36,60.043,1566696604,"201051344000983","174011545737251",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,1425233.1,1425233.1,13605,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696645,787791.00
08/24/2019 21:30,2,0.000,ALERT,211.70,296.36,60.022,1566696604,"201051344001203","174011545737251",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,1418501.4,1418501.4,13623,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696647,787792.00
08/24/2019 21:30,2,0.000,ALERT,211.70,296.66,60.049,1566696604,"201051344001230","174011545737251",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,1412230.7,1412230.7,13661,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696649,787793.00
08/24/2019 21:30,2,0.000,ALERT,211.25,296.06,60.065,1566696604,"201051344000646","174011545737251",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,1406425.5,1406425.5,13623,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696651,787794.00
08/24/2019 21:30,2,0.000,ALERT,211.70,296.06,60.070,1566696604,"201051344000867","174011545737251",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,1402239.2,1402239.2,13632,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696653,787795.00
08/24/2019 21:30,2,0.000,ALERT,212.16,295.76,60.049,1566696604,"201051344000633","174011545737251",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,1398626.7,1398626.7,13643,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696655,787796.00
08/24/2019 21:30,2,0.000,ALERT,211.25,296.36,60.043,1566696604,"201051344000955","174011545737251",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,1427254.1,1427254.1,13622,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696657,787797.00
08/24/2019 21:30,2,0.000,ALERT,211.70,295.46,60.049,1566696604,"201051344000648","174011545737251",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,1411773.0,1411773.0,13607,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696659,787798.00
08/24/2019 21:30,2,0.000,ALERT,211.93,296.06,60.043,1566696604,"201051344000645","174011545737251",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,1417831.2,1417831.2,13612,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566696661,787799.00
08/24/2019 21:30,2,0.000,ALERT,211.48,296.66,60.049,1566696604,"201051344000569","174011545737251",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,1435505.4,1435505.4,13601,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566696662,787800.00
08/24/2019 21:30,2,0.000,ALERT,211.70,295.76,60.043,1566696604,"179051228000119","174011545737251",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,220892.0,220892.0,13722,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566696664,787801.00
08/24/2019 21:45,2,0.000,ALERT,211.25,296.36,60.049,1566697504,"201051344000579","174011545737251",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,1437119.4,1437119.4,13618,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566697506,787802.00
08/24/2019 21:45,2,0.000,ALERT,211.70,295.76,60.054,1566697504,"201051344001025","174011545737251",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,1423203.9,1423203.9,13604,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566697508,787803.00
08/24/2019 21:45,2,0.000,ALERT,211.93,296.36,60.059,1566697504,"201051344001093","174011545737251",0.00,17.00,0,294.86,297.87,0.0,0.0,0.000,1404144.5,1404144.5,13650,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697510,787804.00
08/24/2019 21:45,2,0.000,ALERT,211.25,296.06,60.054,1566697504,"201051344000458","174011545737251",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,1417139.6,1417139.6,13607,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697512,787805.00
08/24/2019 21:45,2,0.000,ALERT,211.93,296.96,60.049,1566697504,"201051344000890","174011545737251",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,1419520.9,1419520.9,13619,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697514,787806.00
08/24/2019 21:45,2,0.000,ALERT,211.25,296.06,60.065,1566697504,"201051344000988","174011545737251",0.00,16.30,0,292.16,297.87,0.0,0.0,0.000,1069300.7,1069300.7,13601,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566697515,787807.00
08/24/2019 21:45,2,0.000,ALERT,212.16,297.57,60.049,1566697504,"201051344000582","174011545737251",0.00,16.00,0,295.76,299.07,0.0,0.0,0.000,1396201.0,1396201.0,13605,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697517,787808.00
08/24/2019 21:45,2,0.000,ALERT,211.25,296.66,60.086,1566697504,"201051344000868","174011545737251",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,1404454.1,1404454.1,13606,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697519,787809.00
08/24/2019 21:45,2,0.000,ALERT,211.70,296.66,60.070,1566697504,"201051344000576","174011545737251",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,1419783.0,1419783.0,13637,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566697521,787810.00
08/24/2019 21:45,2,0.000,ALERT,211.25,295.76,60.049,1566697504,"201051344001158","174011545737251",0.00,16.00,0,293.96,297.57,0.0,0.0,0.000,1397352.3,1397352.3,13601,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566697523,787811.00
08/24/2019 21:45,2,0.000,ALERT,211.93,296.36,60.049,1566697504,"201051344000917","174011545737251",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,1413706.0,1413706.0,13650,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566697525,787812.00
08/24/2019 21:45,2,0.000,ALERT,211.93,296.06,60.054,1566697504,"201051344000417","174011545737251",0.00,16.70,0,294.26,297.57,0.0,0.0,0.000,1111028.3,1111028.3,13647,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697527,787813.00
08/24/2019 21:45,2,0.000,ALERT,212.16,296.66,60.054,1566697504,"201051344000685","174011545737251",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,1419354.7,1419354.7,13622,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566697528,787814.00
08/24/2019 21:45,2,0.000,ALERT,211.93,295.76,60.065,1566697504,"201051344000651","174011545737251",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,1414436.6,1414436.6,13609,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566697530,787815.00
08/24/2019 21:45,2,0.000,ALERT,211.03,296.66,60.054,1566697504,"201051344000594","174011545737251",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,1423627.3,1423627.3,13614,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566697532,787816.00
08/24/2019 21:45,2,0.000,ALERT,211.48,296.06,60.059,1566697504,"201051344000469","174011545737251",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,1404234.8,1404234.8,13630,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566697534,787817.00
08/24/2019 21:45,2,0.000,ALERT,212.16,296.96,60.059,1566697504,"201051344000585","174011545737251",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,1431090.1,1431090.1,13599,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697536,787818.00
08/24/2019 21:45,2,0.000,ALERT,211.93,296.06,60.038,1566697504,"201051344000853","174011545737251",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,1426834.3,1426834.3,13617,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697538,787819.00
08/24/2019 21:45,2,0.000,ALERT,212.38,296.96,60.049,1566697504,"201051344001145","174011545737251",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,1428550.3,1428550.3,13642,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697540,787820.00
08/24/2019 21:45,2,0.000,ALERT,212.16,296.96,60.065,1566697504,"201051344000438","174011545737251",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,1422100.2,1422100.2,13614,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697541,787821.00
08/24/2019 21:45,2,0.000,ALERT,211.70,296.66,60.054,1566697504,"201051344001135","174011545737251",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,1410207.4,1410207.4,13592,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697543,787822.00
08/24/2019 21:45,2,0.000,ALERT,211.25,296.36,60.054,1566697504,"201051344000983","174011545737251",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,1425233.1,1425233.1,13607,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697545,787823.00
08/24/2019 21:45,2,0.000,ALERT,212.16,296.66,60.049,1566697504,"201051344001203","174011545737251",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,1418501.4,1418501.4,13625,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697547,787824.00
08/24/2019 21:45,2,0.000,ALERT,211.93,297.26,60.054,1566697504,"201051344001230","174011545737251",0.00,16.30,0,294.86,298.17,0.0,0.0,0.000,1412230.7,1412230.7,13663,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697549,787825.00
08/24/2019 21:45,2,0.000,ALERT,211.70,296.66,60.049,1566697504,"201051344000646","174011545737251",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,1406425.5,1406425.5,13625,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697551,787826.00
08/24/2019 21:45,2,0.000,ALERT,211.70,296.06,60.059,1566697504,"201051344000867","174011545737251",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,1402239.2,1402239.2,13634,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697553,787827.00
08/24/2019 21:45,2,0.000,ALERT,211.93,295.76,60.065,1566697504,"201051344000633","174011545737251",0.00,16.30,0,292.46,297.26,0.0,0.0,0.000,1398626.7,1398626.7,13645,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697555,787828.00
08/24/2019 21:45,2,0.000,ALERT,211.70,296.96,60.059,1566697504,"201051344000955","174011545737251",0.00,16.70,0,294.56,297.87,0.0,0.0,0.000,1427254.1,1427254.1,13624,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697557,787829.00
08/24/2019 21:45,2,0.000,ALERT,211.70,295.46,60.054,1566697504,"201051344000648","174011545737251",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,1411773.0,1411773.0,13609,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697559,787830.00
08/24/2019 21:45,2,0.000,ALERT,211.93,296.06,60.049,1566697504,"201051344000645","174011545737251",0.00,17.00,0,294.26,297.87,0.0,0.0,0.000,1417831.2,1417831.2,13614,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697560,787831.00
08/24/2019 21:45,2,0.000,ALERT,211.48,296.66,60.059,1566697504,"201051344000569","174011545737251",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,1435505.4,1435505.4,13603,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566697562,787832.00
08/24/2019 21:45,2,0.000,ALERT,211.70,295.76,60.075,1566697504,"179051228000119","174011545737251",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,220892.0,220892.0,13724,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566697564,787833.00
08/24/2019 22:00,2,0.000,ALERT,212.38,297.87,59.990,1566698404,"201051344000579","174011545737251",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,1437119.4,1437119.4,13620,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698406,787834.00
08/24/2019 22:00,2,0.000,ALERT,213.06,297.87,59.990,1566698404,"201051344001025","174011545737251",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,1423203.9,1423203.9,13606,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698408,787835.00
08/24/2019 22:00,2,0.000,ALERT,213.29,298.17,60.001,1566698404,"201051344001093","174011545737251",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,1404144.5,1404144.5,13652,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698410,787836.00
08/24/2019 22:00,2,0.000,ALERT,212.38,297.57,59.990,1566698404,"201051344000458","174011545737251",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,1417139.6,1417139.6,13609,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698412,787837.00
08/24/2019 22:00,2,0.000,ALERT,213.29,298.77,59.996,1566698404,"201051344000890","174011545737251",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,1419520.9,1419520.9,13621,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566698414,787838.00
08/24/2019 22:00,2,0.000,ALERT,212.38,296.96,59.996,1566698404,"201051344000988","174011545737251",0.00,16.00,0,292.16,298.47,0.0,0.0,0.000,1069300.7,1069300.7,13603,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698416,787839.00
08/24/2019 22:00,2,0.000,ALERT,213.74,298.77,60.001,1566698404,"201051344000582","174011545737251",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,1396201.0,1396201.0,13607,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698418,787840.00
08/24/2019 22:00,2,0.000,ALERT,212.61,298.17,60.001,1566698404,"201051344000868","174011545737251",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,1404454.1,1404454.1,13608,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566698420,787841.00
08/24/2019 22:00,2,0.000,ALERT,213.06,297.87,60.001,1566698404,"201051344000576","174011545737251",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,1419783.0,1419783.0,13639,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698421,787842.00
08/24/2019 22:00,2,0.000,ALERT,212.61,296.96,59.980,1566698404,"201051344001158","174011545737251",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,1397352.3,1397352.3,13603,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698423,787843.00
08/24/2019 22:00,2,0.000,ALERT,213.29,297.87,59.985,1566698404,"201051344000917","174011545737251",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,1413706.0,1413706.0,13652,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566698425,787844.00
08/24/2019 22:00,2,0.000,ALERT,213.51,297.87,59.985,1566698404,"201051344000417","174011545737251",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,1111028.3,1111028.3,13649,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698427,787845.00
08/24/2019 22:00,2,0.000,ALERT,213.51,298.17,59.975,1566698404,"201051344000685","174011545737251",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,1419354.7,1419354.7,13624,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698429,787846.00
08/24/2019 22:00,2,0.000,ALERT,213.29,297.57,59.990,1566698404,"201051344000651","174011545737251",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,1414436.6,1414436.6,13611,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566698431,787847.00
08/24/2019 22:00,2,0.000,ALERT,212.61,298.47,60.043,1566698404,"201051344000594","174011545737251",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,1423627.3,1423627.3,13616,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698432,787848.00
08/24/2019 22:00,2,0.000,ALERT,212.61,297.57,60.001,1566698404,"201051344000469","174011545737251",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,1404234.8,1404234.8,13632,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566698434,787849.00
08/24/2019 22:00,2,0.000,ALERT,213.51,298.47,60.033,1566698404,"201051344000585","174011545737251",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,1431090.1,1431090.1,13601,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698436,787850.00
08/24/2019 22:00,2,0.000,ALERT,213.29,297.57,59.985,1566698404,"201051344000853","174011545737251",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,1426834.3,1426834.3,13619,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698438,787851.00
08/24/2019 22:00,2,0.000,ALERT,213.51,298.77,59.990,1566698404,"201051344001145","174011545737251",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,1428550.3,1428550.3,13644,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698440,787852.00
08/24/2019 22:00,2,0.000,ALERT,213.29,298.47,59.985,1566698404,"201051344000438","174011545737251",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,1422100.2,1422100.2,13616,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698442,787853.00
08/24/2019 22:00,2,0.000,ALERT,213.06,298.47,59.953,1566698404,"201051344001135","174011545737251",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,1410207.4,1410207.4,13594,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566698444,787854.00
08/24/2019 22:00,2,0.000,ALERT,212.61,297.87,59.996,1566698404,"201051344000983","174011545737251",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,1425233.1,1425233.1,13609,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698445,787855.00
08/24/2019 22:00,2,0.000,ALERT,213.29,297.87,59.985,1566698404,"201051344001203","174011545737251",0.00,16.00,0,294.86,301.17,0.0,0.0,0.000,1418501.4,1418501.4,13627,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698447,787856.00
08/24/2019 22:00,2,0.000,ALERT,213.29,298.77,59.980,1566698404,"201051344001230","174011545737251",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,1412230.7,1412230.7,13665,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566698449,787857.00
08/24/2019 22:00,2,0.000,ALERT,212.83,297.87,59.990,1566698404,"201051344000646","174011545737251",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,1406425.5,1406425.5,13627,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698451,787858.00
08/24/2019 22:00,2,0.000,ALERT,213.06,297.57,59.959,1566698404,"201051344000867","174011545737251",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,1402239.2,1402239.2,13636,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566698453,787859.00
08/24/2019 22:00,2,0.000,ALERT,213.29,296.96,59.996,1566698404,"201051344000633","174011545737251",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,1398626.7,1398626.7,13647,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698455,787860.00
08/24/2019 22:00,2,0.000,ALERT,212.83,298.17,59.996,1566698404,"201051344000955","174011545737251",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,1427254.1,1427254.1,13626,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698457,787861.00
08/24/2019 22:00,2,0.000,ALERT,212.83,296.96,59.996,1566698404,"201051344000648","174011545737251",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,1411773.0,1411773.0,13611,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698458,787862.00
08/24/2019 22:00,2,0.000,ALERT,213.06,297.57,59.990,1566698404,"201051344000645","174011545737251",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,1417831.2,1417831.2,13616,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698460,787863.00
08/24/2019 22:00,2,0.000,ALERT,212.61,298.17,60.017,1566698404,"201051344000569","174011545737251",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,1435505.4,1435505.4,13605,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566698462,787864.00
08/24/2019 22:00,2,0.000,ALERT,212.83,297.26,59.990,1566698404,"179051228000119","174011545737251",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,220892.0,220892.0,13726,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566698464,787865.00
08/24/2019 22:15,2,0.000,ALERT,212.83,298.47,60.017,1566699304,"201051344000579","174011545737251",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1437119.4,1437119.4,13622,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699306,787866.00
08/24/2019 22:15,2,0.000,ALERT,213.29,297.57,60.012,1566699304,"201051344001025","174011545737251",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,1423203.9,1423203.9,13608,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699308,787867.00
08/24/2019 22:15,2,0.000,ALERT,213.51,298.17,59.996,1566699304,"201051344001093","174011545737251",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,1404144.5,1404144.5,13654,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699310,787868.00
08/24/2019 22:15,2,0.000,ALERT,212.83,298.17,60.033,1566699304,"201051344000458","174011545737251",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,1417139.6,1417139.6,13611,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699312,787869.00
08/24/2019 22:15,2,0.000,ALERT,213.29,298.77,60.070,1566699304,"201051344000890","174011545737251",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,1419520.9,1419520.9,13623,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699314,787870.00
08/24/2019 22:15,2,0.000,ALERT,212.83,297.87,60.033,1566699304,"201051344000988","174011545737251",0.00,16.00,0,292.76,299.07,0.0,0.0,0.000,1069300.7,1069300.7,13605,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566699315,787871.00
08/24/2019 22:15,2,0.000,ALERT,213.96,299.37,60.022,1566699304,"201051344000582","174011545737251",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,1396201.0,1396201.0,13609,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699317,787872.00
08/24/2019 22:15,2,0.000,ALERT,212.83,298.47,60.028,1566699304,"201051344000868","174011545737251",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1404454.1,1404454.1,13610,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699319,787873.00
08/24/2019 22:15,2,0.000,ALERT,213.51,298.47,60.028,1566699304,"201051344000576","174011545737251",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,1419783.0,1419783.0,13641,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699321,787874.00
