ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 22:15,2,0.000,ALERT,213.06,297.57,60.033,1566699304,"201051344001158","174011545737251",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,1397352.3,1397352.3,13605,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566699323,787875.00
08/24/2019 22:15,2,0.000,ALERT,213.74,297.87,60.065,1566699304,"201051344000917","174011545737251",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,1413706.0,1413706.0,13654,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699325,787876.00
08/24/2019 22:15,2,0.000,ALERT,213.74,297.57,60.028,1566699304,"201051344000417","174011545737251",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,1111028.3,1111028.3,13651,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699327,787877.00
08/24/2019 22:15,2,0.000,ALERT,213.74,298.47,60.028,1566699304,"201051344000685","174011545737251",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,1419354.7,1419354.7,13626,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699328,787878.00
08/24/2019 22:15,2,0.000,ALERT,213.51,297.87,60.033,1566699304,"201051344000651","174011545737251",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,1414436.6,1414436.6,13613,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699330,787879.00
08/24/2019 22:15,2,0.000,ALERT,212.61,298.47,60.033,1566699304,"201051344000594","174011545737251",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,1423627.3,1423627.3,13618,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699332,787880.00
08/24/2019 22:15,2,0.000,ALERT,213.06,297.87,60.028,1566699304,"201051344000469","174011545737251",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1404234.8,1404234.8,13634,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566699334,787881.00
08/24/2019 22:15,2,0.000,ALERT,213.51,298.47,60.038,1566699304,"201051344000585","174011545737251",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,1431090.1,1431090.1,13603,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699336,787882.00
08/24/2019 22:15,2,0.000,ALERT,213.51,297.26,60.033,1566699304,"201051344000853","174011545737251",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,1426834.3,1426834.3,13621,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699338,787883.00
08/24/2019 22:15,2,0.000,ALERT,213.74,298.47,60.043,1566699304,"201051344001145","174011545737251",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1428550.3,1428550.3,13646,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566699340,787884.00
08/24/2019 22:15,2,0.000,ALERT,213.51,298.47,60.006,1566699304,"201051344000438","174011545737251",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,1422100.2,1422100.2,13618,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699341,787885.00
08/24/2019 22:15,2,0.000,ALERT,213.29,298.47,60.059,1566699304,"201051344001135","174011545737251",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,1410207.4,1410207.4,13596,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566699343,787886.00
08/24/2019 22:15,2,0.000,ALERT,212.83,298.17,60.043,1566699304,"201051344000983","174011545737251",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1425233.1,1425233.1,13611,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566699345,787887.00
08/24/2019 22:15,2,0.000,ALERT,213.51,298.47,60.028,1566699304,"201051344001203","174011545737251",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,1418501.4,1418501.4,13629,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566699347,787888.00
08/24/2019 22:15,2,0.000,ALERT,213.51,298.77,60.054,1566699304,"201051344001230","174011545737251",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,1412230.7,1412230.7,13667,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699349,787889.00
08/24/2019 22:15,2,0.000,ALERT,213.06,298.47,60.054,1566699304,"201051344000646","174011545737251",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,1406425.5,1406425.5,13629,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699351,787890.00
08/24/2019 22:15,2,0.000,ALERT,213.06,297.57,60.059,1566699304,"201051344000867","174011545737251",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,1402239.2,1402239.2,13638,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699353,787891.00
08/24/2019 22:15,2,0.000,ALERT,213.51,297.26,60.033,1566699304,"201051344000633","174011545737251",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,1398626.7,1398626.7,13649,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699355,787892.00
08/24/2019 22:15,2,0.000,ALERT,213.06,298.17,60.075,1566699304,"201051344000955","174011545737251",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,1427254.1,1427254.1,13628,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699356,787893.00
08/24/2019 22:15,2,0.000,ALERT,213.06,297.26,60.043,1566699304,"201051344000648","174011545737251",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1411773.0,1411773.0,13613,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699358,787894.00
08/24/2019 22:15,2,0.000,ALERT,213.29,297.57,60.043,1566699304,"201051344000645","174011545737251",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,1417831.2,1417831.2,13618,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699360,787895.00
08/24/2019 22:15,2,0.000,ALERT,212.83,298.47,60.043,1566699304,"201051344000569","174011545737251",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,1435505.4,1435505.4,13607,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566699362,787896.00
08/24/2019 22:15,2,0.000,ALERT,213.06,297.26,60.043,1566699304,"179051228000119","174011545737251",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,220892.0,220892.0,13728,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566699364,787897.00
08/24/2019 22:30,2,0.000,ALERT,212.83,298.47,60.033,1566700204,"201051344000579","174011545737251",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1437119.4,1437119.4,13624,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700206,787898.00
08/24/2019 22:30,2,0.000,ALERT,213.74,298.77,60.033,1566700204,"201051344001025","174011545737251",0.00,15.50,0,295.46,301.17,0.0,0.0,0.000,1423203.9,1423203.9,13610,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566700208,787899.00
08/24/2019 22:30,2,0.000,ALERT,213.74,299.67,60.033,1566700204,"201051344001093","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1404144.5,1404144.5,13656,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566700210,787900.00
08/24/2019 22:30,2,0.000,ALERT,212.83,297.87,60.017,1566700204,"201051344000458","174011545737251",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,1417139.6,1417139.6,13613,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700212,787901.00
08/24/2019 22:30,2,0.000,ALERT,213.74,299.97,60.043,1566700204,"201051344000890","174011545737251",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,1419520.9,1419520.9,13625,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700214,787902.00
08/24/2019 22:30,2,0.000,ALERT,212.83,298.17,60.038,1566700204,"201051344000988","174011545737251",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,1069300.7,1069300.7,13607,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700216,787903.00
08/24/2019 22:30,2,0.000,ALERT,214.19,300.27,60.033,1566700204,"201051344000582","174011545737251",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,1396201.0,1396201.0,13611,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700218,787904.00
08/24/2019 22:30,2,0.000,ALERT,213.06,299.07,60.043,1566700204,"201051344000868","174011545737251",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1404454.1,1404454.1,13612,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566700219,787905.00
08/24/2019 22:30,2,0.000,ALERT,213.29,298.17,60.043,1566700204,"201051344000576","174011545737251",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,1419783.0,1419783.0,13643,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566700221,787906.00
08/24/2019 22:30,2,0.000,ALERT,212.83,297.57,60.017,1566700204,"201051344001158","174011545737251",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,1397352.3,1397352.3,13607,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700223,787907.00
08/24/2019 22:30,2,0.000,ALERT,213.96,299.07,59.996,1566700204,"201051344000917","174011545737251",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,1413706.0,1413706.0,13656,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566700225,787908.00
08/24/2019 22:30,2,0.000,ALERT,213.96,298.77,60.070,1566700204,"201051344000417","174011545737251",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,1111028.3,1111028.3,13653,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700227,787909.00
08/24/2019 22:30,2,0.000,ALERT,214.19,299.67,60.033,1566700204,"201051344000685","174011545737251",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,1419354.7,1419354.7,13628,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700229,787910.00
08/24/2019 22:30,2,0.000,ALERT,213.96,299.07,60.038,1566700204,"201051344000651","174011545737251",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,1414436.6,1414436.6,13615,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700230,787911.00
08/24/2019 22:30,2,0.000,ALERT,212.83,299.07,60.038,1566700204,"201051344000594","174011545737251",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,1423627.3,1423627.3,13620,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700232,787912.00
08/24/2019 22:30,2,0.000,ALERT,213.06,298.17,60.033,1566700204,"201051344000469","174011545737251",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,1404234.8,1404234.8,13636,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700234,787913.00
08/24/2019 22:30,2,0.000,ALERT,213.96,299.67,60.038,1566700204,"201051344000585","174011545737251",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,1431090.1,1431090.1,13605,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700236,787914.00
08/24/2019 22:30,2,0.000,ALERT,213.51,297.87,60.043,1566700204,"201051344000853","174011545737251",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,1426834.3,1426834.3,13623,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700238,787915.00
08/24/2019 22:30,2,0.000,ALERT,214.19,299.97,60.006,1566700204,"201051344001145","174011545737251",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,1428550.3,1428550.3,13648,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700240,787916.00
08/24/2019 22:30,2,0.000,ALERT,213.96,299.67,60.043,1566700204,"201051344000438","174011545737251",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,1422100.2,1422100.2,13620,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566700241,787917.00
08/24/2019 22:30,2,0.000,ALERT,213.51,299.37,60.065,1566700204,"201051344001135","174011545737251",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,1410207.4,1410207.4,13598,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700243,787918.00
08/24/2019 22:30,2,0.000,ALERT,213.06,298.17,60.028,1566700204,"201051344000983","174011545737251",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,1425233.1,1425233.1,13613,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700245,787919.00
08/24/2019 22:30,2,0.000,ALERT,213.96,299.07,60.022,1566700204,"201051344001203","174011545737251",0.00,15.80,0,296.06,302.37,0.0,0.0,0.000,1418501.4,1418501.4,13631,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566700247,787920.00
08/24/2019 22:30,2,0.000,ALERT,213.74,299.67,60.022,1566700204,"201051344001230","174011545737251",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,1412230.7,1412230.7,13669,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700249,787921.00
08/24/2019 22:30,2,0.000,ALERT,213.51,299.37,60.028,1566700204,"201051344000646","174011545737251",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,1406425.5,1406425.5,13631,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700251,787922.00
08/24/2019 22:30,2,0.000,ALERT,213.29,297.87,60.033,1566700204,"201051344000867","174011545737251",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,1402239.2,1402239.2,13640,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566700253,787923.00
08/24/2019 22:30,2,0.000,ALERT,213.51,297.87,60.028,1566700204,"201051344000633","174011545737251",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,1398626.7,1398626.7,13651,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700255,787924.00
08/24/2019 22:30,2,0.000,ALERT,213.51,299.37,60.017,1566700204,"201051344000955","174011545737251",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1427254.1,1427254.1,13630,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700256,787925.00
08/24/2019 22:30,2,0.000,ALERT,213.06,297.26,60.017,1566700204,"201051344000648","174011545737251",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,1411773.0,1411773.0,13615,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566700258,787926.00
08/24/2019 22:30,2,0.000,ALERT,213.29,297.87,60.022,1566700204,"201051344000645","174011545737251",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,1417831.2,1417831.2,13620,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700260,787927.00
08/24/2019 22:30,2,0.000,ALERT,213.06,298.77,60.001,1566700204,"201051344000569","174011545737251",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,1435505.4,1435505.4,13609,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566700262,787928.00
08/24/2019 22:30,2,0.000,ALERT,213.29,297.57,60.006,1566700204,"179051228000119","174011545737251",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,220892.0,220892.0,13731,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566700264,787929.00
08/24/2019 22:45,2,0.000,ALERT,212.61,298.47,60.028,1566701104,"201051344000579","174011545737251",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1437119.4,1437119.4,13626,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701106,787930.00
08/24/2019 22:45,2,0.000,ALERT,212.83,297.57,60.017,1566701104,"201051344001025","174011545737251",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,1423203.9,1423203.9,13612,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701108,787931.00
08/24/2019 22:45,2,0.000,ALERT,213.06,298.17,60.017,1566701104,"201051344001093","174011545737251",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,1404144.5,1404144.5,13658,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701110,787932.00
08/24/2019 22:45,2,0.000,ALERT,212.61,298.17,60.017,1566701104,"201051344000458","174011545737251",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,1417139.6,1417139.6,13615,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701112,787933.00
08/24/2019 22:45,2,0.000,ALERT,212.83,298.47,60.017,1566701104,"201051344000890","174011545737251",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,1419520.9,1419520.9,13627,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701114,787934.00
08/24/2019 22:45,2,0.000,ALERT,212.61,297.87,60.070,1566701104,"201051344000988","174011545737251",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,1069300.7,1069300.7,13609,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701116,787935.00
08/24/2019 22:45,2,0.000,ALERT,213.51,299.07,60.049,1566701104,"201051344000582","174011545737251",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,1396201.0,1396201.0,13613,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701118,787936.00
08/24/2019 22:45,2,0.000,ALERT,212.83,298.77,60.022,1566701104,"201051344000868","174011545737251",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1404454.1,1404454.1,13614,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701119,787937.00
08/24/2019 22:45,2,0.000,ALERT,213.29,298.77,60.049,1566701104,"201051344000576","174011545737251",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,1419783.0,1419783.0,13645,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701121,787938.00
08/24/2019 22:45,2,0.000,ALERT,212.83,297.87,60.022,1566701104,"201051344001158","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1397352.3,1397352.3,13609,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701123,787939.00
08/24/2019 22:45,2,0.000,ALERT,213.06,297.87,60.012,1566701104,"201051344000917","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1413706.0,1413706.0,13658,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701125,787940.00
08/24/2019 22:45,2,0.000,ALERT,213.29,297.57,60.028,1566701104,"201051344000417","174011545737251",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,1111028.3,1111028.3,13655,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701127,787941.00
08/24/2019 22:45,2,0.000,ALERT,213.51,298.17,60.022,1566701104,"201051344000685","174011545737251",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,1419354.7,1419354.7,13630,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701129,787942.00
08/24/2019 22:45,2,0.000,ALERT,213.29,297.57,60.012,1566701104,"201051344000651","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1414436.6,1414436.6,13617,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566701130,787943.00
08/24/2019 22:45,2,0.000,ALERT,212.61,298.77,60.033,1566701104,"201051344000594","174011545737251",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1423627.3,1423627.3,13622,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701132,787944.00
08/24/2019 22:45,2,0.000,ALERT,212.83,297.87,60.028,1566701104,"201051344000469","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1404234.8,1404234.8,13638,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701134,787945.00
08/24/2019 22:45,2,0.000,ALERT,213.06,298.17,60.022,1566701104,"201051344000585","174011545737251",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,1431090.1,1431090.1,13607,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701136,787946.00
08/24/2019 22:45,2,0.000,ALERT,213.29,297.87,60.033,1566701104,"201051344000853","174011545737251",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1426834.3,1426834.3,13625,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701138,787947.00
08/24/2019 22:45,2,0.000,ALERT,213.29,298.47,60.028,1566701104,"201051344001145","174011545737251",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,1428550.3,1428550.3,13650,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701139,787948.00
08/24/2019 22:45,2,0.000,ALERT,213.06,298.17,60.028,1566701104,"201051344000438","174011545737251",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1422100.2,1422100.2,13622,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566701141,787949.00
08/24/2019 22:45,2,0.000,ALERT,212.61,297.87,60.022,1566701104,"201051344001135","174011545737251",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,1410207.4,1410207.4,13600,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701143,787950.00
08/24/2019 22:45,2,0.000,ALERT,212.61,298.17,60.028,1566701104,"201051344000983","174011545737251",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,1425233.1,1425233.1,13615,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566701145,787951.00
08/24/2019 22:45,2,0.000,ALERT,213.06,297.87,60.022,1566701104,"201051344001203","174011545737251",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,1418501.4,1418501.4,13633,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566701147,787952.00
08/24/2019 22:45,2,0.000,ALERT,212.83,298.47,60.028,1566701104,"201051344001230","174011545737251",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1412230.7,1412230.7,13671,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701149,787953.00
08/24/2019 22:45,2,0.000,ALERT,212.61,297.87,60.054,1566701104,"201051344000646","174011545737251",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,1406425.5,1406425.5,13633,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566701151,787954.00
08/24/2019 22:45,2,0.000,ALERT,213.06,297.57,60.038,1566701104,"201051344000867","174011545737251",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1402239.2,1402239.2,13642,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701153,787955.00
08/24/2019 22:45,2,0.000,ALERT,213.29,297.57,60.033,1566701104,"201051344000633","174011545737251",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,1398626.7,1398626.7,13653,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701154,787956.00
08/24/2019 22:45,2,0.000,ALERT,212.38,298.17,60.022,1566701104,"201051344000955","174011545737251",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,1427254.1,1427254.1,13632,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701156,787957.00
08/24/2019 22:45,2,0.000,ALERT,212.83,297.26,60.049,1566701104,"201051344000648","174011545737251",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,1411773.0,1411773.0,13617,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566701158,787958.00
08/24/2019 22:45,2,0.000,ALERT,213.06,297.57,60.017,1566701104,"201051344000645","174011545737251",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,1417831.2,1417831.2,13622,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701160,787959.00
08/24/2019 22:45,2,0.000,ALERT,212.61,298.47,60.022,1566701104,"201051344000569","174011545737251",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1435505.4,1435505.4,13611,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566701162,787960.00
08/24/2019 22:45,2,0.000,ALERT,212.83,297.57,60.028,1566701104,"179051228000119","174011545737251",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,220892.0,220892.0,13733,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566701163,787961.00
08/24/2019 23:00,2,0.000,ALERT,211.93,297.57,60.054,1566702004,"201051344000579","174011545737251",0.00,15.80,0,286.14,300.87,0.0,0.0,0.000,1437119.4,1437119.4,13628,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702007,787962.00
08/24/2019 23:00,2,0.000,ALERT,212.38,296.66,60.075,1566702004,"201051344001025","174011545737251",0.00,15.30,0,285.84,301.47,0.0,0.0,0.000,1423203.9,1423203.9,13614,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702008,787963.00
08/24/2019 23:00,2,0.000,ALERT,212.38,296.96,60.059,1566702004,"201051344001093","174011545737251",0.00,16.00,0,286.44,300.87,0.0,0.0,0.000,1404144.5,1404144.5,13660,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702010,787964.00
08/24/2019 23:00,2,0.000,ALERT,211.93,297.26,60.059,1566702004,"201051344000458","174011545737251",0.00,16.30,0,285.54,301.17,0.0,0.0,0.000,1417139.6,1417139.6,13617,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566702012,787965.00
08/24/2019 23:00,2,0.000,ALERT,212.38,297.57,60.059,1566702004,"201051344000890","174011545737251",0.00,15.80,0,286.74,302.07,0.0,0.0,0.000,1419520.9,1419520.9,13629,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702014,787966.00
08/24/2019 23:00,2,0.000,ALERT,211.93,297.26,60.065,1566702004,"201051344000988","174011545737251",0.00,15.80,0,283.14,299.97,0.0,0.0,0.000,1069300.7,1069300.7,13611,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566702016,787967.00
08/24/2019 23:00,2,0.000,ALERT,213.06,298.17,60.065,1566702004,"201051344000582","174011545737251",0.00,15.30,0,287.35,301.77,0.0,0.0,0.000,1396201.0,1396201.0,13615,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702018,787968.00
08/24/2019 23:00,2,0.000,ALERT,211.93,297.87,60.075,1566702004,"201051344000868","174011545737251",0.00,15.50,0,286.14,301.17,0.0,0.0,0.000,1404454.1,1404454.1,13616,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702019,787969.00
08/24/2019 23:00,2,0.000,ALERT,212.38,297.57,60.070,1566702004,"201051344000576","174011545737251",0.00,15.30,0,285.54,300.27,0.0,0.0,0.000,1419783.0,1419783.0,13647,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702021,787970.00
08/24/2019 23:00,2,0.000,ALERT,211.93,296.96,60.065,1566702004,"201051344001158","174011545737251",0.00,15.30,0,284.94,299.67,0.0,0.0,0.000,1397352.3,1397352.3,13611,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566702023,787971.00
08/24/2019 23:00,2,0.000,ALERT,212.61,296.96,60.017,1566702004,"201051344000917","174011545737251",0.00,16.00,0,285.24,300.57,0.0,0.0,0.000,1413706.0,1413706.0,13660,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702025,787972.00
08/24/2019 23:00,2,0.000,ALERT,212.61,296.66,60.075,1566702004,"201051344000417","174011545737251",0.00,15.80,0,285.54,300.27,0.0,0.0,0.000,1111028.3,1111028.3,13657,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566702027,787973.00
08/24/2019 23:00,2,0.000,ALERT,212.83,297.26,60.049,1566702004,"201051344000685","174011545737251",0.00,15.50,0,286.14,301.17,0.0,0.0,0.000,1419354.7,1419354.7,13632,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702029,787974.00
08/24/2019 23:00,2,0.000,ALERT,212.61,296.66,60.049,1566702004,"201051344000651","174011545737251",0.00,14.70,0,285.54,300.57,0.0,0.0,0.000,1414436.6,1414436.6,13619,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702030,787975.00
08/24/2019 23:00,2,0.000,ALERT,211.70,297.87,60.059,1566702004,"201051344000594","174011545737251",0.00,15.80,0,285.24,300.87,0.0,0.0,0.000,1423627.3,1423627.3,13624,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702032,787976.00
08/24/2019 23:00,2,0.000,ALERT,211.93,296.96,60.049,1566702004,"201051344000469","174011545737251",0.00,15.00,0,284.34,299.97,0.0,0.0,0.000,1404234.8,1404234.8,13640,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702034,787977.00
08/24/2019 23:00,2,0.000,ALERT,212.61,297.57,60.033,1566702004,"201051344000585","174011545737251",0.00,15.80,0,286.14,301.17,0.0,0.0,0.000,1431090.1,1431090.1,13609,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702036,787978.00
08/24/2019 23:00,2,0.000,ALERT,212.38,297.26,59.996,1566702004,"201051344000853","174011545737251",0.00,15.50,0,285.54,300.57,0.0,0.0,0.000,1426834.3,1426834.3,13627,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702038,787979.00
08/24/2019 23:00,2,0.000,ALERT,212.61,297.26,60.075,1566702004,"201051344001145","174011545737251",0.00,15.50,0,286.74,301.77,0.0,0.0,0.000,1428550.3,1428550.3,13652,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702040,787980.00
08/24/2019 23:00,2,0.000,ALERT,212.38,296.96,60.059,1566702004,"201051344000438","174011545737251",0.00,15.30,0,286.14,301.17,0.0,0.0,0.000,1422100.2,1422100.2,13624,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566702041,787981.00
08/24/2019 23:00,2,0.000,ALERT,211.93,296.96,60.038,1566702004,"201051344001135","174011545737251",0.00,15.50,0,286.14,301.47,0.0,0.0,0.000,1410207.4,1410207.4,13602,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702043,787982.00
08/24/2019 23:00,2,0.000,ALERT,211.70,297.26,60.059,1566702004,"201051344000983","174011545737251",0.00,15.80,0,285.54,300.87,0.0,0.0,0.000,1425233.1,1425233.1,13617,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702045,787983.00
08/24/2019 23:00,2,0.000,ALERT,212.16,296.66,60.038,1566702004,"201051344001203","174011545737251",0.00,15.50,0,285.84,302.68,0.0,0.0,0.000,1418501.4,1418501.4,13635,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566702047,787984.00
08/24/2019 23:00,2,0.000,ALERT,211.93,297.26,60.065,1566702004,"201051344001230","174011545737251",0.00,15.80,0,286.44,301.47,0.0,0.0,0.000,1412230.7,1412230.7,13673,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702049,787985.00
08/24/2019 23:00,2,0.000,ALERT,211.48,296.66,60.059,1566702004,"201051344000646","174011545737251",0.00,15.50,0,285.54,300.87,0.0,0.0,0.000,1406425.5,1406425.5,13635,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566702051,787986.00
08/24/2019 23:00,2,0.000,ALERT,211.93,296.66,60.049,1566702004,"201051344000867","174011545737251",0.00,16.00,0,285.24,300.87,0.0,0.0,0.000,1402239.2,1402239.2,13644,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702053,787987.00
08/24/2019 23:00,2,0.000,ALERT,212.38,296.96,60.049,1566702004,"201051344000633","174011545737251",0.00,15.50,0,283.74,299.67,0.0,0.0,0.000,1398626.7,1398626.7,13655,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702055,787988.00
08/24/2019 23:00,2,0.000,ALERT,211.70,296.96,60.054,1566702004,"201051344000955","174011545737251",0.00,15.80,0,285.84,300.87,0.0,0.0,0.000,1427254.1,1427254.1,13634,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702057,787989.00
08/24/2019 23:00,2,0.000,ALERT,211.93,296.36,60.049,1566702004,"201051344000648","174011545737251",0.00,15.00,0,284.64,300.27,0.0,0.0,0.000,1411773.0,1411773.0,13619,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702058,787990.00
08/24/2019 23:00,2,0.000,ALERT,212.16,296.96,60.043,1566702004,"201051344000645","174011545737251",0.00,15.80,0,285.24,300.27,0.0,0.0,0.000,1417831.2,1417831.2,13624,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702060,787991.00
08/24/2019 23:00,2,0.000,ALERT,211.70,297.26,60.017,1566702004,"201051344000569","174011545737251",0.00,15.80,0,285.84,301.17,0.0,0.0,0.000,1435505.4,1435505.4,13613,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566702062,787992.00
08/24/2019 23:00,2,0.000,ALERT,212.16,296.36,60.049,1566702004,"179051228000119","174011545737251",0.00,17.30,0,284.04,299.67,0.0,0.0,0.000,220892.0,220892.0,13735,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566702064,787993.00
08/24/2019 23:15,2,0.000,ALERT,211.93,297.26,59.996,1566702904,"201051344000579","174011545737251",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,1437119.4,1437119.4,13630,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702906,787994.00
08/24/2019 23:15,2,0.000,ALERT,212.61,296.96,60.017,1566702904,"201051344001025","174011545737251",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,1423203.9,1423203.9,13616,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702908,787995.00
08/24/2019 23:15,2,0.000,ALERT,212.83,297.57,60.022,1566702904,"201051344001093","174011545737251",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,1404144.5,1404144.5,13662,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702910,787996.00
08/24/2019 23:15,2,0.000,ALERT,211.93,296.66,60.022,1566702904,"201051344000458","174011545737251",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1417139.6,1417139.6,13619,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702912,787997.00
08/24/2019 23:15,2,0.000,ALERT,212.61,298.17,59.985,1566702904,"201051344000890","174011545737251",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,1419520.9,1419520.9,13631,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702913,787998.00
08/24/2019 23:15,2,0.000,ALERT,211.93,296.66,60.017,1566702904,"201051344000988","174011545737251",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,1069300.7,1069300.7,13613,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702915,787999.00
08/24/2019 23:15,2,0.000,ALERT,213.29,298.47,60.006,1566702904,"201051344000582","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1396201.0,1396201.0,13617,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566702917,788000.00
08/24/2019 23:15,2,0.000,ALERT,212.16,297.26,60.006,1566702904,"201051344000868","174011545737251",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,1404454.1,1404454.1,13618,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702919,788001.00
08/24/2019 23:15,2,0.000,ALERT,212.61,297.26,60.012,1566702904,"201051344000576","174011545737251",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,1419783.0,1419783.0,13649,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702921,788002.00
08/24/2019 23:15,2,0.000,ALERT,212.16,296.36,59.975,1566702904,"201051344001158","174011545737251",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,1397352.3,1397352.3,13613,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702923,788003.00
08/24/2019 23:15,2,0.000,ALERT,212.83,296.96,60.006,1566702904,"201051344000917","174011545737251",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,1413706.0,1413706.0,13662,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566702924,788004.00
08/24/2019 23:15,2,0.000,ALERT,213.06,296.96,60.006,1566702904,"201051344000417","174011545737251",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,1111028.3,1111028.3,13659,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702926,788005.00
08/24/2019 23:15,2,0.000,ALERT,213.06,297.57,60.012,1566702904,"201051344000685","174011545737251",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,1419354.7,1419354.7,13634,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702928,788006.00
08/24/2019 23:15,2,0.000,ALERT,213.06,296.66,60.006,1566702904,"201051344000651","174011545737251",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,1414436.6,1414436.6,13621,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566702930,788007.00
08/24/2019 23:15,2,0.000,ALERT,211.93,297.26,60.038,1566702904,"201051344000594","174011545737251",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,1423627.3,1423627.3,13626,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702932,788008.00
08/24/2019 23:15,2,0.000,ALERT,212.16,296.66,60.001,1566702904,"201051344000469","174011545737251",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,1404234.8,1404234.8,13642,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702934,788009.00
08/24/2019 23:15,2,0.000,ALERT,213.06,297.57,60.006,1566702904,"201051344000585","174011545737251",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,1431090.1,1431090.1,13611,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702936,788010.00
08/24/2019 23:15,2,0.000,ALERT,212.61,296.66,60.006,1566702904,"201051344000853","174011545737251",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,1426834.3,1426834.3,13629,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702938,788011.00
08/24/2019 23:15,2,0.000,ALERT,213.06,297.87,60.012,1566702904,"201051344001145","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1428550.3,1428550.3,13654,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702940,788012.00
08/24/2019 23:15,2,0.000,ALERT,213.06,297.57,60.012,1566702904,"201051344000438","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1422100.2,1422100.2,13626,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702941,788013.00
08/24/2019 23:15,2,0.000,ALERT,212.61,297.57,60.006,1566702904,"201051344001135","174011545737251",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,1410207.4,1410207.4,13604,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566702943,788014.00
08/24/2019 23:15,2,0.000,ALERT,212.16,297.26,60.006,1566702904,"201051344000983","174011545737251",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,1425233.1,1425233.1,13619,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702945,788015.00
08/24/2019 23:15,2,0.000,ALERT,212.83,297.26,60.006,1566702904,"201051344001203","174011545737251",0.00,15.50,0,294.86,300.87,0.0,0.0,0.000,1418501.4,1418501.4,13637,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702947,788016.00
08/24/2019 23:15,2,0.000,ALERT,212.83,297.87,60.038,1566702904,"201051344001230","174011545737251",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,1412230.7,1412230.7,13675,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702949,788017.00
08/24/2019 23:15,2,0.000,ALERT,212.38,297.26,59.964,1566702904,"201051344000646","174011545737251",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,1406425.5,1406425.5,13637,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702951,788018.00
