ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2019 23:15,2,0.000,ALERT,212.38,296.66,60.012,1566702904,"201051344000867","174011545737251",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1402239.2,1402239.2,13646,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702953,788019.00
08/24/2019 23:15,2,0.000,ALERT,212.83,296.36,60.006,1566702904,"201051344000633","174011545737251",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,1398626.7,1398626.7,13657,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702955,788020.00
08/24/2019 23:15,2,0.000,ALERT,212.38,297.26,60.017,1566702904,"201051344000955","174011545737251",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,1427254.1,1427254.1,13636,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702956,788021.00
08/24/2019 23:15,2,0.000,ALERT,212.38,296.36,60.043,1566702904,"201051344000648","174011545737251",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,1411773.0,1411773.0,13621,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702958,788022.00
08/24/2019 23:15,2,0.000,ALERT,212.61,296.96,60.006,1566702904,"201051344000645","174011545737251",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,1417831.2,1417831.2,13626,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566702960,788023.00
08/24/2019 23:15,2,0.000,ALERT,212.16,297.26,60.033,1566702904,"201051344000569","174011545737251",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,1435505.4,1435505.4,13615,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566702962,788024.00
08/24/2019 23:15,2,0.000,ALERT,212.38,296.36,60.006,1566702904,"179051228000119","174011545737251",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,220892.0,220892.0,13737,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566702964,788025.00
08/24/2019 23:30,2,0.000,ALERT,212.38,298.17,60.006,1566703804,"201051344000579","174011545737251",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,1437119.4,1437119.4,13632,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703806,788026.00
08/24/2019 23:30,2,0.000,ALERT,213.06,296.96,60.043,1566703804,"201051344001025","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1423203.9,1423203.9,13618,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566703808,788027.00
08/24/2019 23:30,2,0.000,ALERT,213.06,297.87,60.028,1566703804,"201051344001093","174011545737251",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,1404144.5,1404144.5,13664,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703810,788028.00
08/24/2019 23:30,2,0.000,ALERT,212.61,297.87,60.038,1566703804,"201051344000458","174011545737251",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,1417139.6,1417139.6,13621,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703812,788029.00
08/24/2019 23:30,2,0.000,ALERT,213.06,298.17,60.028,1566703804,"201051344000890","174011545737251",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,1419520.9,1419520.9,13633,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703813,788030.00
08/24/2019 23:30,2,0.000,ALERT,212.61,297.57,60.065,1566703804,"201051344000988","174011545737251",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,1069300.7,1069300.7,13615,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703815,788031.00
08/24/2019 23:30,2,0.000,ALERT,213.51,298.77,60.001,1566703804,"201051344000582","174011545737251",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,1396201.0,1396201.0,13619,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703817,788032.00
08/24/2019 23:30,2,0.000,ALERT,212.61,298.47,60.070,1566703804,"201051344000868","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1404454.1,1404454.1,13620,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703819,788033.00
08/24/2019 23:30,2,0.000,ALERT,213.06,298.17,59.996,1566703804,"201051344000576","174011545737251",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,1419783.0,1419783.0,13651,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703821,788034.00
08/24/2019 23:30,2,0.000,ALERT,212.61,297.87,60.033,1566703804,"201051344001158","174011545737251",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,1397352.3,1397352.3,13615,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703823,788035.00
08/24/2019 23:30,2,0.000,ALERT,213.29,297.26,60.033,1566703804,"201051344000917","174011545737251",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,1413706.0,1413706.0,13664,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703824,788036.00
08/24/2019 23:30,2,0.000,ALERT,213.29,297.26,60.038,1566703804,"201051344000417","174011545737251",0.00,15.50,0,294.86,298.17,0.0,0.0,0.000,1111028.3,1111028.3,13661,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703826,788037.00
08/24/2019 23:30,2,0.000,ALERT,213.29,297.57,60.043,1566703804,"201051344000685","174011545737251",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,1419354.7,1419354.7,13636,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703828,788038.00
08/24/2019 23:30,2,0.000,ALERT,213.06,296.96,60.043,1566703804,"201051344000651","174011545737251",0.00,14.30,0,295.16,298.47,0.0,0.0,0.000,1414436.6,1414436.6,13623,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703830,788039.00
08/24/2019 23:30,2,0.000,ALERT,212.38,298.47,60.028,1566703804,"201051344000594","174011545737251",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,1423627.3,1423627.3,13628,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566703832,788040.00
08/24/2019 23:30,2,0.000,ALERT,212.61,297.87,60.043,1566703804,"201051344000469","174011545737251",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,1404234.8,1404234.8,13644,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703833,788041.00
08/24/2019 23:30,2,0.000,ALERT,213.29,297.87,60.038,1566703804,"201051344000585","174011545737251",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,1431090.1,1431090.1,13613,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566703835,788042.00
08/24/2019 23:30,2,0.000,ALERT,213.29,297.87,60.033,1566703804,"201051344000853","174011545737251",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,1426834.3,1426834.3,13631,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703837,788043.00
08/24/2019 23:30,2,0.000,ALERT,213.51,298.47,60.038,1566703804,"201051344001145","174011545737251",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,1428550.3,1428550.3,13656,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703839,788044.00
08/24/2019 23:30,2,0.000,ALERT,213.06,297.57,60.043,1566703804,"201051344000438","174011545737251",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,1422100.2,1422100.2,13628,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703841,788045.00
08/24/2019 23:30,2,0.000,ALERT,212.61,297.57,60.038,1566703804,"201051344001135","174011545737251",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,1410207.4,1410207.4,13606,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566703843,788046.00
08/24/2019 23:30,2,0.000,ALERT,212.61,297.87,60.033,1566703804,"201051344000983","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1425233.1,1425233.1,13621,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703844,788047.00
08/24/2019 23:30,2,0.000,ALERT,213.06,297.57,60.038,1566703804,"201051344001203","174011545737251",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,1418501.4,1418501.4,13639,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703846,788048.00
08/24/2019 23:30,2,0.000,ALERT,213.06,298.17,60.049,1566703804,"201051344001230","174011545737251",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,1412230.7,1412230.7,13677,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566703848,788049.00
08/24/2019 23:30,2,0.000,ALERT,212.61,297.26,59.996,1566703804,"201051344000646","174011545737251",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,1406425.5,1406425.5,13639,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703850,788050.00
08/24/2019 23:30,2,0.000,ALERT,213.06,297.57,60.038,1566703804,"201051344000867","174011545737251",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,1402239.2,1402239.2,13648,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703852,788051.00
08/24/2019 23:30,2,0.000,ALERT,213.29,297.26,60.033,1566703804,"201051344000633","174011545737251",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,1398626.7,1398626.7,13659,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703854,788052.00
08/24/2019 23:30,2,0.000,ALERT,212.61,297.57,60.038,1566703804,"201051344000955","174011545737251",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,1427254.1,1427254.1,13638,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703856,788053.00
08/24/2019 23:30,2,0.000,ALERT,212.83,297.26,60.054,1566703804,"201051344000648","174011545737251",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,1411773.0,1411773.0,13623,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703857,788054.00
08/24/2019 23:30,2,0.000,ALERT,213.06,297.57,60.033,1566703804,"201051344000645","174011545737251",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,1417831.2,1417831.2,13628,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566703859,788055.00
08/24/2019 23:30,2,0.000,ALERT,212.83,298.17,60.033,1566703804,"201051344000569","174011545737251",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,1435505.4,1435505.4,13617,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566703861,788056.00
08/24/2019 23:30,2,0.000,ALERT,213.06,297.26,60.022,1566703804,"179051228000119","174011545737251",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,220892.0,220892.0,13739,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566703863,788057.00
08/24/2019 23:45,2,0.000,ALERT,211.93,297.87,60.043,1566704704,"201051344000579","174011545737251",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,1437119.4,1437119.4,13634,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704706,788058.00
08/24/2019 23:45,2,0.000,ALERT,211.93,295.76,60.043,1566704704,"201051344001025","174011545737251",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,1423203.9,1423203.9,13620,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704708,788059.00
08/24/2019 23:45,2,0.000,ALERT,212.16,296.66,60.054,1566704704,"201051344001093","174011545737251",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,1404144.5,1404144.5,13666,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704710,788060.00
08/24/2019 23:45,2,0.000,ALERT,211.93,297.26,60.054,1566704704,"201051344000458","174011545737251",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,1417139.6,1417139.6,13623,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566704712,788061.00
08/24/2019 23:45,2,0.000,ALERT,212.16,297.26,60.028,1566704704,"201051344000890","174011545737251",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,1419520.9,1419520.9,13635,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704713,788062.00
08/24/2019 23:45,2,0.000,ALERT,211.93,297.26,60.075,1566704704,"201051344000988","174011545737251",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,1069300.7,1069300.7,13617,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566704715,788063.00
08/24/2019 23:45,2,0.000,ALERT,212.61,297.57,60.049,1566704704,"201051344000582","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1396201.0,1396201.0,13621,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704717,788064.00
08/24/2019 23:45,2,0.000,ALERT,211.93,297.87,60.043,1566704704,"201051344000868","174011545737251",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,1404454.1,1404454.1,13622,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704719,788065.00
08/24/2019 23:45,2,0.000,ALERT,212.38,297.57,60.043,1566704704,"201051344000576","174011545737251",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1419783.0,1419783.0,13653,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704721,788066.00
08/24/2019 23:45,2,0.000,ALERT,212.16,297.26,60.081,1566704704,"201051344001158","174011545737251",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1397352.3,1397352.3,13617,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566704723,788067.00
08/24/2019 23:45,2,0.000,ALERT,212.38,296.36,60.049,1566704704,"201051344000917","174011545737251",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,1413706.0,1413706.0,13666,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704724,788068.00
08/24/2019 23:45,2,0.000,ALERT,212.38,296.36,60.038,1566704704,"201051344000417","174011545737251",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,1111028.3,1111028.3,13663,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704726,788069.00
08/24/2019 23:45,2,0.000,ALERT,212.38,296.66,60.049,1566704704,"201051344000685","174011545737251",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1419354.7,1419354.7,13638,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704728,788070.00
08/24/2019 23:45,2,0.000,ALERT,212.38,296.06,60.065,1566704704,"201051344000651","174011545737251",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1414436.6,1414436.6,13625,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566704730,788071.00
08/24/2019 23:45,2,0.000,ALERT,211.93,298.17,60.049,1566704704,"201051344000594","174011545737251",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1423627.3,1423627.3,13630,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704732,788072.00
08/24/2019 23:45,2,0.000,ALERT,211.93,297.26,60.028,1566704704,"201051344000469","174011545737251",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,1404234.8,1404234.8,13646,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704733,788073.00
08/24/2019 23:45,2,0.000,ALERT,212.16,296.96,60.070,1566704704,"201051344000585","174011545737251",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,1431090.1,1431090.1,13615,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704735,788074.00
08/24/2019 23:45,2,0.000,ALERT,212.61,297.26,60.043,1566704704,"201051344000853","174011545737251",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1426834.3,1426834.3,13633,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704737,788075.00
08/24/2019 23:45,2,0.000,ALERT,212.38,297.26,60.070,1566704704,"201051344001145","174011545737251",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1428550.3,1428550.3,13658,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704739,788076.00
08/24/2019 23:45,2,0.000,ALERT,212.16,296.66,60.070,1566704704,"201051344000438","174011545737251",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1422100.2,1422100.2,13630,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704741,788077.00
08/24/2019 23:45,2,0.000,ALERT,211.93,296.66,60.049,1566704704,"201051344001135","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1410207.4,1410207.4,13608,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704743,788078.00
08/24/2019 23:45,2,0.000,ALERT,211.93,297.57,60.049,1566704704,"201051344000983","174011545737251",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,1425233.1,1425233.1,13623,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566704744,788079.00
08/24/2019 23:45,2,0.000,ALERT,212.16,296.36,60.043,1566704704,"201051344001203","174011545737251",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,1418501.4,1418501.4,13641,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704746,788080.00
08/24/2019 23:45,2,0.000,ALERT,211.93,297.26,60.006,1566704704,"201051344001230","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1412230.7,1412230.7,13679,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566704748,788081.00
08/24/2019 23:45,2,0.000,ALERT,211.70,296.36,60.038,1566704704,"201051344000646","174011545737251",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,1406425.5,1406425.5,13641,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704750,788082.00
08/24/2019 23:45,2,0.000,ALERT,212.16,297.26,60.043,1566704704,"201051344000867","174011545737251",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,1402239.2,1402239.2,13650,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704752,788083.00
08/24/2019 23:45,2,0.000,ALERT,212.38,296.96,60.049,1566704704,"201051344000633","174011545737251",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,1398626.7,1398626.7,13661,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566704754,788084.00
08/24/2019 23:45,2,0.000,ALERT,211.70,296.96,60.049,1566704704,"201051344000955","174011545737251",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,1427254.1,1427254.1,13640,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704756,788085.00
08/24/2019 23:45,2,0.000,ALERT,212.16,296.66,60.043,1566704704,"201051344000648","174011545737251",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,1411773.0,1411773.0,13625,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704758,788086.00
08/24/2019 23:45,2,0.000,ALERT,212.38,297.26,60.038,1566704704,"201051344000645","174011545737251",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,1417831.2,1417831.2,13630,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566704759,788087.00
08/24/2019 23:45,2,0.000,ALERT,211.93,297.87,60.049,1566704704,"201051344000569","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1435505.4,1435505.4,13619,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566704761,788088.00
08/24/2019 23:45,2,0.000,ALERT,212.16,296.96,60.038,1566704704,"179051228000119","174011545737251",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,220892.0,220892.0,13741,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566704763,788089.00
